Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,6.69,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,12.94,4.97
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,24.08,16.12
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,34.81,26.43
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,46.53,35.74
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,58.67,46.66
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,70.32,57.02
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,82.17,67.42
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,92.68,76.39
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,103.34,85.38
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,115.72,95.91
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,128.55,106.79
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,122.16,100.89
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,115.37,94.68
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,168.12,140.02
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,237.79,199.13
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,329.25,276.9
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,415.72,349.53
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,386.21,324.04
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,334.28,280.22
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,313.4,262.67
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,290.79,243.45
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,301.69,253.02
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,313.16,263.01
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,338.1,284.33
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,364.11,306.43
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,249.18,209.72
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,119.94,98.26
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,94.47,76.69
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,69.56,55.28
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,62.85,49.67
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,56.15,44.0
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,49.06,37.85
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,42.11,31.74
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,34.78,25.29
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,27.48,18.75
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,20.19,12.12
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,12.92,5.47
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,7.59,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,12.18,4.31
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,22.53,14.73
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,32.74,24.51
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,43.44,32.88
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,54.41,42.62
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,65.22,52.13
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,76.18,61.64
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,84.27,68.54
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,92.42,75.42
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,106.19,87.08
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,120.27,98.88
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,126.95,104.13
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,133.81,109.53
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,114.15,92.74
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,94.37,75.88
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,108.6,87.76
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,123.25,99.81
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,161.28,131.81
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,201.85,165.48
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,174.93,142.66
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,147.42,119.5
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,154.37,125.49
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,161.74,131.75
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,131.15,106.27
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,100.9,80.91
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,277.63,231.36
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,434.79,357.23
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,315.49,260.13
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,217.64,179.3
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,201.1,166.74
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,184.56,153.49
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,146.11,121.46
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,127.17,105.53
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,104.54,86.12
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,81.91,66.28
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,60.24,46.94
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,37.53,26.47
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,20.82,9.96
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.29,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,11.41,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,24.07,13.82
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,32.32,23.3
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,40.64,31.39
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,63.54,46.59
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,90.34,68.79
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,115.94,89.38
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,143.35,112.5
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,153.53,123.26
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,153.41,124.51
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,152.23,123.8
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,142.92,115.89
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,186.53,151.87
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,228.39,186.03
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,260.84,212.66
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,295.89,241.31
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,543.62,443.32
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,778.81,623.79
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,821.23,652.5
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,861.17,680.82
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,895.78,703.93
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,927.46,724.87
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,952.24,742.34
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,973.6,757.58
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,989.64,769.73
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,1002.09,779.63
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,1004.67,782.46
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,1003.53,782.99
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,1006.86,786.83
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,994.56,779.83
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,969.54,763.19
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,941.23,744.02
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,902.46,716.07
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,861.08,685.52
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,797.91,640.24
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,733.46,591.61
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,643.24,520.25
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,553.96,444.23
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,400.74,290.69
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,207.21,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,9.44,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,22.14,12.46
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,29.26,20.93
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,36.51,28.11
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,50.08,32.29
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,105.83,57.85
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,164.29,100.58
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,228.69,155.8
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,290.64,212.43
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,354.68,271.23
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,416.58,327.93
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,479.11,383.54
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,539.31,435.62
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,599.0,485.49
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,655.86,532.26
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,711.35,576.58
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,761.29,614.36
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,808.82,647.35
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,851.91,677.55
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,892.2,705.5
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,927.14,728.6
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,958.77,749.29
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,983.94,766.87
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,1005.46,782.1
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,1019.45,792.3
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,1029.57,800.11
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,1032.08,802.91
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,1030.7,803.3
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,1019.73,797.26
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,1005.12,788.87
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,980.49,773.31
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,963.93,763.3
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,922.11,734.85
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,877.71,703.85
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,814.34,658.2
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,749.7,609.2
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,653.88,533.72
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,559.27,453.74
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,408.23,304.69
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,213.14,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,11.41,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,23.83,13.72
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,34.73,25.82
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,45.49,36.36
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,58.02,42.47
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,102.94,65.6
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,147.7,97.65
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,198.76,140.59
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,261.29,195.34
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,333.65,259.44
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,362.58,292.0
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,370.46,304.27
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,464.74,382.74
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,567.57,466.83
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,620.95,510.28
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,673.33,551.92
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,719.52,588.05
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,769.99,625.25
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,724.21,587.55
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,638.1,518.22
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,647.53,525.24
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,654.08,529.29
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,598.81,486.61
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,558.2,454.49
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,605.73,493.04
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,653.52,530.83
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,632.13,514.54
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,608.7,497.17
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,489.82,403.18
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,346.57,287.01
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,303.59,253.79
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,282.94,237.7
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,254.2,214.12
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,225.23,189.99
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,194.29,164.02
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,163.14,137.2
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,122.38,101.19
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,80.68,63.8
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,47.46,31.79
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,8.65,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,12.98,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,24.85,14.31
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,36.13,26.69
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,47.39,37.52
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,59.68,49.04
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,103.57,66.97
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,153.3,103.4
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,205.09,146.59
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,257.59,193.35
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,313.11,243.18
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,206.02,165.33
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,48.32,36.29
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,41.0,29.92
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,33.7,23.51
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,61.13,47.02
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,89.42,71.01
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,76.52,59.83
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,63.89,48.97
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,116.65,93.62
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,173.8,141.23
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,93.71,74.21
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,20.68,12.09
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,48.01,35.51
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,75.91,59.24
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,94.96,75.38
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,115.32,92.61
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,76.3,59.73
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,41.39,30.05
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,27.14,17.81
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,12.96,5.57
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,11.81,4.61
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,10.65,3.65
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,9.12,2.33
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,7.59,1.0
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,6.45,0.01
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,5.3,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,3.78,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.27,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.13,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,10.62,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,22.5,12.27
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,30.05,21.08
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,37.72,28.51
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,49.01,39.01
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,99.75,56.09
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,153.78,93.87
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,212.45,142.79
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,271.48,195.23
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,333.7,250.98
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,394.56,305.04
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,455.43,357.48
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,514.09,406.49
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,572.94,453.82
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,628.01,497.87
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,681.96,539.82
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,732.44,577.31
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,781.15,610.96
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,824.38,641.17
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,865.03,669.41
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,901.6,693.69
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,935.22,715.85
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,961.03,733.67
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,983.31,749.22
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,999.92,761.06
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,1012.8,770.6
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,1017.02,773.62
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,1017.43,774.29
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,1008.23,769.06
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,995.35,761.52
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,973.48,746.01
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,948.42,727.86
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,910.38,700.66
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,880.56,678.2
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,820.4,639.67
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,759.02,597.91
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,669.05,531.17
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,580.24,459.99
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,436.87,329.57
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,279.61,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,118.69,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,11.41,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,24.06,13.44
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,32.3,22.98
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,40.64,31.02
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,48.12,38.05
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,98.23,56.52
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,148.0,96.35
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,183.13,130.42
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,204.44,155.83
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,207.93,164.52
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,316.53,248.68
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,452.9,357.22
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,382.29,306.84
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,244.65,196.89
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,345.86,279.55
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,463.73,373.29
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,249.84,202.99
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,9.18,2.01
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,54.6,39.83
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,102.32,78.93
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,54.99,39.92
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,9.94,2.61
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,424.11,346.08
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,827.59,646.96
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,922.99,710.73
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,998.0,761.48
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,1001.12,762.1
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,1012.56,769.06
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,1001.79,760.95
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,987.32,750.57
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,962.32,732.5
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,934.02,711.68
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,896.62,683.42
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,856.53,652.53
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,793.2,611.22
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,728.5,566.72
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,638.77,500.62
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,561.95,439.16
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,317.92,240.82
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.8,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,11.02,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,23.31,13.06
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,31.22,22.36
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,39.25,30.21
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,43.91,34.76
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,98.5,56.51
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,153.39,94.99
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,213.16,145.85
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,273.26,201.14
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,336.44,260.34
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,397.98,318.77
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,460.65,377.22
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,518.54,429.81
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,577.35,481.61
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,633.13,530.4
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,687.83,577.14
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,561.17,470.9
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,366.68,304.9
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,623.95,523.45
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,869.82,720.25
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,805.65,669.14
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,699.86,582.61
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,853.4,707.06
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,982.49,805.47
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,645.46,542.6
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,194.77,160.44
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,207.01,171.84
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,242.67,202.42
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,315.24,266.55
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,411.89,349.72
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,248.02,211.08
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,62.23,48.64
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,54.18,41.87
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,46.74,35.51
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,39.41,29.13
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,32.09,22.67
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,24.79,16.12
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,17.51,9.52
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,11.02,3.41
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,4.54,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,11.02,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,23.41,13.47
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,31.38,22.99
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,39.46,31.07
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,44.89,36.42
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,99.63,58.51
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,155.34,97.38
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,215.83,148.7
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,276.63,204.6
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,340.24,263.91
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,402.24,321.4
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,465.3,378.19
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,526.01,431.35
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,583.75,480.28
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,639.94,525.97
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,694.97,568.97
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,744.85,606.76
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,792.6,640.83
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,836.18,671.03
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,877.14,698.93
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,912.22,721.0
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,944.14,740.56
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,969.48,756.71
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,991.28,770.38
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,1004.69,779.18
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,1014.3,785.62
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,1028.95,796.56
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,1027.83,796.92
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,1017.93,791.72
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,1004.24,784.15
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,980.05,769.97
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,952.45,753.34
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,910.03,725.36
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,864.91,694.73
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,800.69,648.02
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,744.67,605.39
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,651.46,532.57
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,560.07,456.92
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,321.82,257.61
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.62,3.08
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,11.8,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,22.5,12.73
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,36.1,27.17
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,49.43,40.04
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,62.34,52.19
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,93.28,68.77
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,126.07,93.2
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,161.86,122.85
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,219.25,165.82
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,298.7,230.1
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,311.62,249.15
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,297.99,242.84
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,350.93,286.65
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,410.37,334.91
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,543.67,441.35
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,677.04,544.8
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,628.61,505.06
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,531.83,428.94
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,503.76,407.14
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,450.73,365.09
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,527.11,425.44
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,588.97,473.09
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,468.13,378.59
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,338.65,274.97
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,461.44,375.3
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,589.52,474.49
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,499.95,404.65
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,431.3,350.78
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,725.44,583.58
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,974.99,758.11
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,948.66,736.61
