Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.88,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,24.36,15.05
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,31.59,23.08
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,42.23,33.32
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,47.31,38.25
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,79.25,46.95
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,136.62,80.63
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,198.61,130.22
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,260.49,186.13
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,325.16,246.7
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,389.68,308.07
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,454.04,368.45
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,516.3,425.12
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,578.59,480.16
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,636.91,530.14
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,694.04,577.59
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,746.53,620.29
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,796.84,659.45
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,843.31,694.47
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,887.12,727.24
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,925.7,754.76
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,961.11,779.78
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,990.04,800.79
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,1015.33,819.15
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,1033.92,833.02
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,1048.61,844.24
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,1054.8,849.05
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,1056.97,851.16
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,1050.15,847.34
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,1039.46,840.9
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,1019.85,828.77
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,996.76,814.09
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,973.29,797.45
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,934.98,769.37
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,879.76,727.39
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,822.72,683.57
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,743.4,619.75
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,664.14,552.7
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,543.21,449.6
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,427.28,328.27
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,177.99,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,11.04,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,24.71,15.6
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,32.58,24.18
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,40.55,32.0
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,45.26,36.59
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,75.26,44.36
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,132.17,76.91
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,193.62,125.21
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,255.2,179.46
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,320.52,238.41
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,383.52,295.63
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,447.53,352.21
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,508.53,404.18
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,569.28,453.93
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,627.22,500.16
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,683.96,543.84
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,736.09,583.13
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,786.03,619.17
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,831.46,651.54
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,874.25,681.98
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,911.83,707.47
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,946.19,730.71
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,974.24,751.03
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,998.7,769.1
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,1016.0,781.68
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,1029.45,791.83
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,1036.05,797.83
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,1038.74,801.46
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,1032.24,799.04
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,1021.92,794.24
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,1002.38,782.12
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,991.3,775.98
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,955.39,752.29
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,916.57,726.31
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,862.18,688.99
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,805.96,648.83
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,726.42,589.51
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,647.03,526.85
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,529.16,431.44
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,429.34,330.34
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,209.24,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,12.25,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,25.04,15.79
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,32.99,24.26
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,41.02,32.0
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,46.38,37.06
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,78.7,48.3
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,131.97,83.93
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,172.01,120.89
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,235.86,169.78
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,317.55,237.13
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,379.9,294.82
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,443.49,352.67
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,504.79,406.65
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,563.45,456.87
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,619.8,504.28
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,675.05,549.44
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,726.43,590.67
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,775.83,629.34
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,820.49,662.44
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,862.57,693.41
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,848.0,680.91
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,807.41,649.01
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,769.18,618.77
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,732.34,588.97
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,885.21,706.76
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,1009.37,795.69
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,1026.61,807.76
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,1027.73,809.04
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,1024.06,807.17
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,1016.5,802.71
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,995.3,788.58
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,970.59,771.9
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,929.24,741.91
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,885.08,709.58
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,828.59,669.37
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,778.92,633.09
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,692.4,565.85
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,606.97,496.46
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,488.2,398.21
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,375.48,290.67
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,185.87,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.07,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,28.03,17.72
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,38.38,28.15
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,51.89,40.62
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,56.01,44.53
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,79.67,50.35
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,131.51,78.88
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,188.85,121.88
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,246.54,170.21
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,311.42,226.51
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,372.67,280.66
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,435.48,334.87
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,497.22,386.61
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,560.16,437.45
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,614.83,480.13
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,671.14,522.15
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,723.97,560.25
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,775.27,595.67
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,821.26,626.36
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,864.78,655.03
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,904.61,680.91
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,941.63,704.71
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,970.56,723.04
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,995.97,739.11
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,1016.36,751.29
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,1033.03,761.2
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,1040.83,767.75
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,1044.73,772.07
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,1041.31,770.44
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,1034.04,766.56
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,1014.42,754.58
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,1003.25,748.14
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,969.3,726.08
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,932.34,701.97
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,878.69,670.3
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,823.15,635.72
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,740.73,578.56
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,658.38,517.84
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,550.96,434.1
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,440.18,333.62
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,217.62,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,13.38,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,26.06,16.71
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,41.04,31.45
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,55.71,45.44
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,68.65,57.54
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,87.23,68.08
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,88.45,68.69
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,75.79,60.77
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,116.17,94.28
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,160.88,131.42
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,187.73,154.07
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,216.79,178.67
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,225.51,186.03
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,232.63,191.75
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,329.72,273.37
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,442.78,367.47
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,501.03,415.52
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,578.1,478.04
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,606.43,501.18
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,633.28,523.1
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,416.43,346.59
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,150.4,121.43
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,128.2,103.02
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,106.02,84.38
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,76.22,59.29
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,48.42,35.74
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,80.15,62.92
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,115.97,93.61
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,96.14,76.89
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,76.52,60.29
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,88.46,70.83
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,101.94,82.74
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,91.83,74.23
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,81.74,65.69
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,70.08,55.8
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,58.38,45.72
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,46.04,34.84
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,33.67,23.81
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,23.67,14.8
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,13.7,5.65
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,6.83,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,12.66,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,25.94,16.95
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,33.49,24.9
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,41.14,32.29
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,49.64,40.23
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,73.62,45.92
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,129.75,75.68
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,190.49,122.28
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,252.17,176.59
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,316.72,235.85
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,380.98,295.15
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,444.92,353.0
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,506.86,407.56
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,568.78,460.24
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,627.08,509.45
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,684.29,556.37
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,737.62,598.17
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,789.05,636.95
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,836.45,671.33
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,881.28,703.6
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,920.86,730.55
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,957.37,755.14
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,987.14,775.95
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,1013.29,794.29
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,1034.54,809.66
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,1051.97,822.56
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,1060.08,828.78
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,1064.15,832.47
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,1060.2,830.8
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,1052.31,826.65
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,1034.39,815.86
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,1012.89,802.6
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,981.94,781.05
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,959.14,765.11
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,907.47,728.55
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,853.77,689.19
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,780.2,632.94
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,706.42,573.33
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,594.18,483.44
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,485.96,384.78
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,242.34,49.12
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,12.5,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,25.72,16.63
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,32.75,24.0
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,39.9,30.92
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,44.29,35.04
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,66.94,39.94
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,124.25,69.03
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,188.77,117.8
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,250.86,171.41
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,315.39,229.38
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,378.88,286.78
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,443.19,343.53
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,505.48,396.96
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,567.6,448.33
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,626.43,496.02
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,684.03,541.17
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,737.49,582.02
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,788.72,619.33
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,835.35,652.16
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,879.28,682.85
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,919.04,709.11
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,955.63,732.98
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,985.59,753.62
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,1011.89,771.86
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,1031.92,785.97
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,1048.03,797.61
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,1056.71,803.66
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,1061.36,807.19
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,1055.42,804.2
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,1045.58,798.82
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,1028.61,786.71
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,1008.06,771.79
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,976.22,749.2
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,941.44,723.96
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,902.86,700.58
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,850.92,666.62
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,778.56,616.1
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,705.97,562.15
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,596.03,475.92
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,489.66,382.03
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,245.6,78.44
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,12.5,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,25.77,16.46
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,33.26,24.01
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,40.84,31.13
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,45.58,35.49
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,67.12,40.13
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,124.92,68.66
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,186.97,114.57
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,252.4,170.22
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,317.12,227.58
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,380.51,284.85
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,444.71,342.06
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,506.95,395.8
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,568.84,447.63
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,627.14,495.28
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,684.18,540.5
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,737.02,581.5
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,787.62,619.33
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,833.64,652.52
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,876.95,683.61
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,915.8,711.45
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,951.44,737.0
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,980.75,757.82
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,1006.43,776.18
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,1025.05,790.1
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,1039.74,801.51
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,1047.91,809.06
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,1052.1,814.06
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,1047.9,812.19
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,1039.75,807.79
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,1022.4,797.02
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,1001.49,783.78
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,980.6,768.94
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,944.57,743.11
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,893.88,709.17
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,841.16,672.54
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,766.97,618.22
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,692.62,560.7
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,583.28,472.99
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,477.52,379.05
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,246.58,103.83
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,13.07,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,26.81,17.58
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,33.98,24.89
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,44.77,34.95
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,49.4,39.23
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,69.15,43.34
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,126.44,71.32
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,188.29,116.82
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,251.3,170.48
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,317.02,228.85
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,381.94,286.95
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,446.29,343.43
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,508.79,396.85
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,571.06,448.25
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,629.61,495.86
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,686.93,541.09
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,740.78,582.66
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,792.63,621.42
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,839.45,654.71
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,883.57,685.86
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,921.86,711.66
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,956.84,735.05
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,985.9,755.41
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,1011.29,773.33
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,1029.59,786.48
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,1043.95,797.14
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,1050.66,803.48
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,1053.35,807.29
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,1048.39,804.43
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,1039.53,799.1
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,1020.66,787.15
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,1010.32,781.65
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,975.16,757.58
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,936.96,731.26
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,884.78,697.38
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,830.58,660.73
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,753.8,605.35
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,676.81,546.7
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,575.65,465.53
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,470.36,373.13
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,240.19,119.12
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,13.03,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,26.69,17.25
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,33.82,24.4
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,41.06,31.23
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,48.36,37.83
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,65.71,40.99
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,122.05,67.6
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,182.94,111.56
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,244.58,163.09
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,310.85,220.7
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,373.55,275.78
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,437.22,330.3
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,498.83,381.45
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,560.28,430.44
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,618.26,476.17
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,675.05,519.53
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,727.08,558.08
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,776.73,593.62
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,823.12,625.01
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,866.9,654.29
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,905.11,678.58
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,940.18,700.6
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,969.35,719.21
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,994.93,735.42
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,1013.75,747.69
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,1028.71,757.62
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,1035.7,762.46
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,1038.72,764.81
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,1034.28,761.5
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,1026.0,755.87
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,1007.6,743.1
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,985.68,728.1
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,964.23,713.3
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,927.67,688.31
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,876.13,657.95
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,822.64,625.02
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,746.75,574.52
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,670.75,520.82
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,570.62,445.34
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,467.06,359.85
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,239.89,130.21
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,15.03,1.22
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,30.6,20.72
