Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,38.71,28.79
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,46.88,36.48
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,50.2,39.51
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,60.03,45.88
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,74.54,58.03
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,89.37,70.26
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,107.19,84.49
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,125.9,99.29
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,140.43,110.74
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,155.58,122.67
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,341.44,269.14
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,554.18,435.72
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,611.43,482.33
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,667.64,527.54
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,719.17,568.15
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,768.58,606.33
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,814.04,640.13
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,856.98,671.73
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,894.27,699.71
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,928.44,725.56
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,956.46,746.62
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,980.97,765.34
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,997.69,778.64
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,1010.59,789.45
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,1028.63,803.41
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,1030.24,805.76
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,1021.06,800.62
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,1007.97,792.85
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,986.62,777.7
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,961.73,760.05
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,917.08,727.89
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,878.19,699.77
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,822.65,658.83
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,765.58,615.78
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,680.33,550.14
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,595.71,483.22
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,484.52,393.24
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,377.66,301.29
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,195.56,116.84
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,13.5,1.4
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,27.8,18.53
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,37.17,27.66
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,44.25,34.4
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,49.34,39.04
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,65.75,42.74
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,124.65,69.52
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,187.98,115.57
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,251.77,170.02
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,319.46,230.66
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,384.48,290.43
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,450.45,350.27
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,513.68,405.94
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,576.46,459.45
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,636.25,509.9
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,694.84,558.02
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,749.31,600.75
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,801.59,640.53
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,848.64,674.35
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,892.94,705.83
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,932.72,732.68
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,969.23,756.97
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,998.94,777.45
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1024.92,795.32
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,1044.13,808.89
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1059.35,819.86
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,1067.09,824.91
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,1070.75,827.3
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,1066.61,824.95
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,1058.48,820.06
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,1039.74,807.01
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,1029.54,801.33
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,995.62,777.63
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,958.54,751.61
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,906.52,717.38
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,852.37,680.21
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,775.15,623.29
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,697.52,563.26
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,594.84,483.32
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,487.47,392.77
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,302.07,197.71
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,84.47,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,13.12,2.06
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,29.43,20.54
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,36.42,27.7
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,43.53,34.58
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,47.51,38.37
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,61.81,41.18
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,121.48,68.16
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,188.46,118.25
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,252.63,174.52
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,319.03,235.98
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,384.29,297.25
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,450.29,358.13
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,514.27,415.87
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,577.81,471.42
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,637.98,523.35
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,696.81,572.72
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,751.07,616.25
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,802.95,656.3
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,851.07,691.49
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,896.39,724.25
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,936.23,751.94
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,972.7,777.03
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1003.18,798.78
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1029.92,817.9
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1049.47,830.37
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1064.98,840.09
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1074.32,847.23
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,1079.57,851.71
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,1074.67,849.75
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,1065.76,845.21
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,1049.11,835.93
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,1028.78,824.1
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,1008.13,810.48
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,972.05,785.47
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,921.75,749.91
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,869.23,712.29
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,796.32,656.2
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,722.88,597.14
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,616.03,511.13
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,511.84,420.75
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,350.55,244.14
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,139.12,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,14.31,3.5
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,29.53,20.78
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,36.56,27.92
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,43.68,34.82
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,48.42,39.21
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,62.06,42.23
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,121.84,68.3
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,189.01,117.4
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,253.44,172.32
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,319.95,231.79
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,385.4,291.19
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,451.66,350.11
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,515.94,405.86
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,579.94,459.51
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,640.34,509.08
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,699.41,556.06
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,753.56,597.16
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,804.93,634.93
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,853.18,667.98
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,898.73,698.72
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,940.3,726.96
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,978.74,752.93
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1009.45,772.33
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1036.4,789.12
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,1057.85,801.5
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,1075.32,811.34
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,1084.39,817.32
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,1089.31,820.87
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,1080.1,815.39
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,1066.86,807.64
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,1048.74,796.53
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,1039.17,791.11
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,1006.07,769.39
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,969.72,745.57
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,918.51,713.78
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,865.06,679.36
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,791.09,628.22
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,716.52,573.86
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,618.95,500.99
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,516.39,417.15
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,347.36,247.56
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,136.11,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,14.66,4.31
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,30.09,21.31
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,37.57,28.79
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,45.13,35.99
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,50.39,40.84
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,67.22,56.06
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,123.75,72.63
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,184.81,116.8
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,246.77,169.88
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,310.98,227.95
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,352.43,271.82
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,374.41,296.83
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,464.58,371.23
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,562.57,451.42
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,561.95,453.25
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,525.93,425.22
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,587.67,474.51
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,653.74,525.89
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,682.72,547.85
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,708.68,567.44
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,748.94,597.29
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,794.97,630.7
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,782.76,621.05
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,772.18,612.72
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,917.78,722.17
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1033.82,803.7
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,1041.22,808.54
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,1057.71,820.81
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,1046.32,813.86
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,1030.77,804.42
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,1010.45,792.5
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,986.45,778.03
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,949.23,753.04
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,917.35,731.72
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,863.61,694.01
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,808.09,653.87
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,730.45,595.83
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,652.94,535.29
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,544.69,450.35
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,440.3,362.56
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,288.39,213.2
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,89.12,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,7.87,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,19.06,7.84
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,30.2,21.24
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,36.94,28.02
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,47.47,37.95
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,52.44,42.51
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,63.48,52.42
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,121.58,69.72
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,184.11,114.86
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,247.66,169.63
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,316.05,232.08
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,380.59,292.98
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,446.02,354.08
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,510.01,412.1
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,574.02,468.46
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,634.08,520.88
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,692.89,570.9
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,748.19,615.89
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,801.44,657.87
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,849.99,694.16
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,895.81,728.05
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,936.36,756.51
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,973.65,782.3
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1004.91,804.74
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1032.44,824.4
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,1053.42,839.32
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1070.41,851.43
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1079.97,858.3
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1085.39,862.38
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,1078.2,857.57
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,1067.0,850.11
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,1049.88,839.35
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,1041.36,834.9
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,1010.26,812.8
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,975.84,788.28
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,925.99,751.39
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,873.85,713.54
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,805.29,660.73
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,735.93,604.91
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,632.49,522.31
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,531.42,436.07
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,389.05,292.95
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,182.47,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.46,10.3
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,33.29,24.3
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,41.04,32.07
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,48.86,39.59
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,52.63,43.06
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,65.93,55.08
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,123.02,72.15
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,184.57,115.95
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,247.62,169.36
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,313.67,228.53
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,378.61,288.11
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,444.57,347.71
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,507.14,402.62
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,569.57,455.67
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,629.23,505.49
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,687.69,552.91
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,741.68,595.6
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,793.43,635.55
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,840.74,668.99
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,885.34,699.83
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,925.39,727.11
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,962.31,751.98
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,992.52,772.71
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1019.05,790.85
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,1040.1,804.06
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,1057.24,814.65
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,1066.15,820.32
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,1070.98,823.36
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,1066.6,820.24
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,1058.23,814.96
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,1040.63,803.86
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,1031.7,798.77
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,999.69,775.97
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,964.42,750.85
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,914.27,718.39
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,861.89,683.34
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,789.56,632.54
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,716.62,578.69
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,622.34,506.27
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,523.33,424.49
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,367.5,278.0
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,159.73,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.05,10.41
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.11,23.98
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,45.32,35.71
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,57.21,46.9
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,68.85,57.52
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,82.17,69.38
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,117.3,77.97
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,170.26,112.72
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,225.9,162.66
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,272.33,206.6
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,322.39,251.82
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,373.44,297.3
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,467.7,375.37
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,573.18,462.8
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,633.73,514.92
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,692.96,564.78
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,748.1,609.22
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,800.76,650.4
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,849.42,686.61
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,895.34,720.57
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,936.83,749.93
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,975.12,776.81
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1006.52,799.52
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1034.16,819.56
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1056.16,835.98
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1074.14,849.69
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,1084.3,857.64
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,1090.28,862.84
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,1089.66,863.92
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,1084.88,862.27
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,1069.04,853.34
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,1049.35,841.76
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,1021.08,822.69
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,989.47,801.06
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,944.1,768.94
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,896.56,734.25
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,842.12,691.65
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,776.21,639.44
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,679.7,562.3
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,585.67,481.73
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,433.7,336.03
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,240.89,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,9.44,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,20.06,10.14
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,29.62,20.93
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,35.82,27.06
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,42.14,33.01
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,46.53,37.0
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,53.59,43.25
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,117.21,65.01
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,179.91,108.6
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,243.54,162.24
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,309.08,220.97
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,373.87,280.21
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,439.31,339.12
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,502.42,394.02
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,565.04,446.6
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,624.74,496.8
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,683.08,544.59
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,736.83,586.44
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,787.7,624.93
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,835.26,659.14
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,880.08,691.14
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,919.97,718.04
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,956.66,742.5
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,986.93,763.43
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1013.49,781.81
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1034.13,794.6
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1050.83,804.76
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,1059.65,810.77
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,1064.38,814.18
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,1059.59,811.81
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,1050.82,806.98
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,1034.73,797.06
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,1014.96,784.55
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,985.17,763.9
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,963.85,749.06
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,916.24,717.25
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,866.4,682.96
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,799.59,634.86
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,732.11,583.91
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,634.53,510.86
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,539.21,433.97
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,391.45,300.86
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,233.99,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,19.99,10.37
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,32.09,23.03
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,38.58,29.43
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,45.16,35.66
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,49.81,39.85
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,55.93,45.2
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,114.34,63.43
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,176.77,106.45
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,243.49,162.07
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,308.74,219.84
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,372.86,277.66
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,437.77,335.12
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,500.73,389.55
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,563.3,441.82
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,622.86,489.87
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,681.2,535.29
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,735.89,576.47
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,788.49,614.77
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,836.08,646.67
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,880.96,676.29
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,920.52,701.93
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,956.76,725.13
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,988.08,745.91
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1015.75,764.26
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,1035.24,776.17
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1050.73,785.6
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,1060.59,793.0
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,1066.39,797.98
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,1062.07,796.5
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,1053.75,792.64
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,1037.08,782.55
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,1016.7,770.01
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,996.02,756.27
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,959.78,731.88
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,911.8,702.98
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,861.54,671.54
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,788.42,622.65
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,714.72,570.66
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,624.67,503.85
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,529.59,427.49
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,381.48,296.23
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,220.26,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,86.42,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,16.52,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,23.42,13.16
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,33.09,23.52
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,39.6,29.78
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,46.19,35.84
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,50.86,39.96
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,55.9,44.25
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,115.53,62.86
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,179.12,105.71
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,246.7,161.05
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,312.72,218.6
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,377.85,276.21
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,443.68,333.38
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,507.48,387.4
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,570.9,439.29
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,630.95,488.04
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,689.62,534.22
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,743.3,574.12
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,794.29,610.74
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,841.92,643.22
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,886.76,673.5
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,925.78,698.48
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,961.39,720.94
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,991.37,740.64
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1017.61,757.84
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,1036.29,770.39
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,1050.92,780.43
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,1059.33,785.83
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,1063.67,788.72
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,1058.79,786.1
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,1049.92,781.1
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,1032.36,770.81
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,1023.6,766.45
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,990.6,745.73
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,954.41,722.81
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,904.27,692.2
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,851.91,659.1
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,780.22,611.16
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,716.66,566.63
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,618.04,493.87
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,522.66,418.14
