Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,927.17,701.73
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,961.85,724.58
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,992.29,745.36
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,1018.87,763.53
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,1036.75,776.18
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,1050.4,786.16
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,1059.2,791.97
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,1063.79,795.09
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,1059.16,792.15
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,1050.39,786.64
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,1034.88,776.69
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,1015.53,764.18
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,998.03,752.37
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,964.36,730.08
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,921.07,702.72
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,875.25,673.03
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,814.11,631.15
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,758.12,591.9
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,678.34,536.48
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,600.15,479.38
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,492.65,396.38
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,391.46,313.02
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,243.21,172.83
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,61.45,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,7.08,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,14.76,0.0
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,24.81,15.41
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,35.04,25.16
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,41.7,31.34
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,52.44,40.84
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,56.86,44.56
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,61.3,48.14
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,65.05,51.02
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,68.73,53.77
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,111.43,62.3
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,182.62,104.57
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,248.05,154.32
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,314.67,209.77
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,380.49,266.41
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,446.56,322.71
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,510.61,375.57
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,573.84,426.14
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,634.33,474.13
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,693.28,519.58
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,748.45,559.96
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,801.31,597.51
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,849.65,631.07
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,895.05,661.43
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,934.74,686.74
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,970.92,709.59
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,1001.14,729.54
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,1027.43,746.98
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,1047.35,760.38
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,1063.09,771.24
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,1071.5,778.16
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,1075.62,782.55
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,1069.15,779.01
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,1058.53,773.02
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,1042.49,764.21
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,1022.58,752.95
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,1004.56,743.37
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,970.27,722.94
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,926.37,696.97
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,879.92,668.78
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,818.96,628.85
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,763.15,591.49
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,683.62,537.34
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,605.61,481.31
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,499.85,400.28
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,400.09,318.65
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,255.34,183.61
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,73.94,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,7.87,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,15.29,0.79
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,28.53,18.53
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,40.8,30.0
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,47.17,35.88
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,53.7,41.61
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,58.64,45.83
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,63.55,49.88
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,71.2,56.09
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,73.63,57.72
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,114.5,65.58
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,177.79,101.85
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,242.18,150.51
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,312.05,207.96
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,376.15,262.73
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,440.53,317.12
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,503.2,368.96
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,565.25,418.7
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,624.47,465.59
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,682.18,510.04
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,734.14,548.24
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,783.19,583.33
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,829.82,616.51
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,873.65,646.1
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,911.86,672.02
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,946.73,695.71
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,975.89,714.9
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,1001.28,731.64
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,1021.29,745.2
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,1037.31,756.31
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,1045.33,763.31
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,1049.2,767.82
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,984.54,725.76
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,888.77,662.05
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,881.2,659.65
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,869.71,653.5
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,799.11,605.3
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,738.16,562.88
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,776.1,593.45
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,796.24,609.81
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,730.81,564.93
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,664.84,519.14
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,592.17,469.02
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,520.55,416.85
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,449.41,361.57
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,380.76,303.67
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,241.54,175.96
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,65.13,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,8.65,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,16.69,3.48
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,29.5,19.78
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,42.26,31.75
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,53.5,42.07
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,64.52,51.91
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,71.4,57.74
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,75.17,60.65
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,73.61,58.85
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,78.73,62.81
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,118.53,70.62
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,180.48,106.86
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,243.09,155.2
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,307.75,210.13
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,373.7,267.43
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,436.65,321.76
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,497.94,373.41
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,558.63,422.83
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,616.26,468.98
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,672.38,512.51
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,724.18,550.44
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,773.61,585.29
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,819.16,617.07
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,861.92,644.81
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,898.45,666.93
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,931.52,686.41
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,960.01,703.96
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,984.83,718.99
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,1001.14,728.92
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,1013.43,736.39
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,1020.64,740.7
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,1023.82,742.61
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,1022.5,742.41
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,1002.09,730.18
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,982.12,717.96
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,967.16,709.09
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,928.23,685.19
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,886.51,659.53
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,837.46,628.82
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,786.46,596.3
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,709.99,545.25
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,628.04,488.85
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,547.04,432.22
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,468.87,374.17
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,360.43,288.7
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,246.02,195.11
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,147.78,107.01
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,24.19,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,9.83,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,18.84,6.05
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,32.59,22.06
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,46.31,34.64
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,38.51,28.16
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,30.54,21.23
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,44.81,33.69
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,58.93,45.86
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,67.82,53.24
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,76.64,60.45
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,96.0,73.15
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,115.64,88.67
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,135.79,104.03
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,156.89,119.96
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,200.04,152.5
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,248.73,188.86
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,271.76,205.72
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,295.78,223.27
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,341.43,257.16
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,391.16,293.68
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,460.15,344.34
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,528.18,393.69
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,545.89,406.16
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,562.36,418.02
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,648.67,480.75
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,739.99,545.26
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,855.11,627.1
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,960.24,697.1
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,793.39,583.27
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,569.46,423.33
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,502.98,377.11
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,409.98,309.64
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,730.24,547.55
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,978.69,713.52
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,873.88,643.99
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,749.99,560.01
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,743.73,559.77
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,733.47,555.68
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,711.06,543.84
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,685.2,528.99
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,626.67,488.99
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,568.29,447.85
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,532.94,423.89
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,495.21,396.05
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,397.35,318.78
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,306.4,243.31
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,178.09,130.8
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,10.62,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,20.26,8.17
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,35.0,24.23
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,49.63,37.57
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,31.23,21.8
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,13.68,6.41
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,16.75,9.11
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,19.82,11.76
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,45.6,34.08
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,71.06,55.7
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,87.01,65.88
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,103.17,78.68
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,92.65,69.81
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,81.48,60.53
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,120.14,91.11
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,159.49,121.78
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,211.38,161.34
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,268.74,204.32
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,329.84,249.35
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,403.74,302.81
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,324.46,243.55
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,235.47,176.51
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,235.9,177.0
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,236.19,177.02
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,238.04,178.27
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,239.82,179.48
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,623.25,464.64
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,962.7,686.83
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,553.91,413.65
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,67.33,47.16
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,331.82,253.41
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,595.31,442.19
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,719.46,530.92
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,842.72,617.93
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,668.28,498.25
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,496.89,376.42
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,269.4,208.88
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,39.11,26.04
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,63.05,45.79
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,91.01,68.7
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,77.9,58.41
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,64.76,47.96
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,52.52,38.15
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,40.58,28.33
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,29.41,18.9
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,18.28,9.4
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,10.25,2.26
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,11.02,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,21.11,10.31
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,35.29,25.87
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,49.38,39.4
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,59.75,49.19
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,72.79,61.13
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,72.95,61.08
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,81.58,68.61
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,84.02,70.42
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,86.5,72.24
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,124.74,80.32
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,185.28,117.45
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,251.21,170.04
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,313.68,224.49
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,376.17,281.67
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,439.37,339.24
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,501.13,393.93
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,563.14,447.33
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,621.72,496.48
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,673.49,539.03
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,726.73,581.41
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,778.3,621.4
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,823.97,656.97
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,866.92,688.19
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,906.44,716.86
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,942.92,743.2
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,972.59,764.27
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,998.59,782.7
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,1018.84,796.17
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,1035.14,806.93
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,1043.0,814.65
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,1046.71,819.67
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,1045.19,819.61
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,1039.57,816.85
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,1037.08,816.21
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,1016.86,803.01
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,988.17,784.27
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,956.05,763.06
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,911.56,733.43
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,864.57,701.58
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,805.78,660.15
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,752.39,621.84
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,674.44,561.77
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,597.89,500.7
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,494.9,415.78
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,397.59,331.24
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,262.22,206.27
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,119.8,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,10.23,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,21.36,11.36
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,31.63,22.82
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,41.94,32.71
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,49.04,39.37
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,56.12,45.74
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,60.64,49.68
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,70.48,58.31
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,74.18,61.17
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,77.8,63.91
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,118.52,72.12
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,182.6,110.68
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,247.42,162.26
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,317.38,223.14
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,381.64,280.93
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,446.13,338.33
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,509.12,393.17
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,571.52,445.81
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,631.11,495.51
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,689.2,542.73
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,743.58,585.17
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,795.87,625.0
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,843.3,660.65
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,887.84,692.5
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,927.47,719.75
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,963.75,744.55
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,993.85,765.65
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,1020.09,784.14
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,1041.33,799.27
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,1058.48,811.75
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,1067.59,818.89
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,1072.43,823.34
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,1070.84,823.61
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,1065.0,821.2
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,1049.55,812.93
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,1030.14,802.1
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,1004.2,785.74
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,986.48,775.31
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,944.21,747.63
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,899.24,718.19
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,843.74,679.14
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,786.67,638.11
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,711.52,583.89
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,643.44,532.51
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,544.92,453.0
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,451.56,373.33
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,311.26,246.27
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,165.54,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,10.23,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,21.58,12.1
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,30.41,21.86
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,39.36,30.54
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,48.99,39.51
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,55.3,45.18
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,60.06,49.25
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,64.78,53.15
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,67.71,55.37
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,70.6,57.5
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,119.68,71.45
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,185.44,110.21
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,251.77,162.78
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,319.15,221.6
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,385.66,281.19
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,452.18,340.05
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,516.65,395.77
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,580.12,448.79
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,640.68,497.57
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,699.52,543.29
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,754.42,584.76
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,806.84,623.18
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,854.92,657.62
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,899.97,688.54
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,939.72,714.25
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,975.9,737.34
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,1006.5,758.39
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,1033.15,776.88
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,1053.35,789.68
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,1069.3,799.82
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,1078.43,807.14
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,1083.2,811.82
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,1075.69,808.55
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,1064.0,802.76
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,1048.11,795.44
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,1028.3,785.57
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,1013.07,777.84
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,981.41,758.74
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,938.37,731.72
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,892.67,702.48
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,834.16,662.38
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,774.26,620.34
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,704.04,571.4
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,629.36,516.46
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,529.24,437.47
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,434.39,358.03
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,297.06,234.84
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,155.22,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,12.2,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,25.38,15.35
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,36.69,27.04
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,47.95,37.63
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,53.74,42.97
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,59.64,48.16
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,64.35,52.09
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,69.0,55.84
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,77.58,62.96
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,80.38,64.91
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,120.15,72.28
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,183.23,109.39
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,247.42,159.82
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,313.11,216.74
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,379.96,276.25
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,443.4,332.68
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,505.23,386.66
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,566.35,438.54
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,624.57,486.55
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,681.22,531.86
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,733.17,572.42
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,782.62,610.05
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,828.52,645.05
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,871.56,675.9
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,909.02,701.19
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,943.09,723.9
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,971.83,744.2
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,996.81,761.9
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,1015.04,774.95
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,1029.21,785.31
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,1036.84,790.98
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,1040.32,793.95
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,1037.99,793.35
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,1031.48,790.06
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,1015.22,779.83
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,1008.2,776.33
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,977.12,756.2
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,942.75,733.81
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,898.95,705.38
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,852.7,674.81
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,792.06,632.94
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,736.84,594.13
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,660.37,537.45
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,585.32,479.67
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,482.75,397.28
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,385.97,315.0
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,258.24,201.31
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,123.01,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,43.81,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,14.16,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,26.83,16.27
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,40.86,29.85
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,54.72,42.52
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,41.78,31.32
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,28.23,19.34
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,72.97,58.49
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,109.14,89.51
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,128.53,105.64
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,147.38,121.08
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,134.41,93.28
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,180.74,109.04
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,245.32,158.66
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,306.54,210.35
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,368.31,264.26
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,430.7,318.24
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,490.91,369.39
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,549.01,417.51
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,604.61,462.05
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,658.84,504.02
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,710.56,542.93
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,760.5,579.35
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,805.53,612.38
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,847.92,641.3
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,885.72,665.28
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,920.43,686.81
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,948.74,705.16
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,973.43,720.98
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,992.46,733.37
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,1007.6,743.24
