Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,1014.87,748.01
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,1018.1,750.63
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,1023.92,755.17
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,1011.55,747.79
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,994.17,738.81
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,973.06,727.44
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,943.84,709.5
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,911.38,689.36
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,867.85,661.71
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,821.4,631.69
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,761.65,591.84
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,696.85,547.32
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,621.73,494.57
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,547.94,440.41
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,448.59,362.47
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,354.69,284.45
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,202.16,155.08
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.13,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,11.38,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,23.18,14.1
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,31.55,22.63
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,40.04,30.7
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,49.28,39.21
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,55.16,44.49
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,59.51,48.22
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,63.83,51.84
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,66.16,53.61
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,75.81,61.84
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,117.47,69.48
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,182.99,108.1
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,248.94,160.62
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,316.06,219.79
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,382.08,280.37
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,448.07,340.67
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,512.17,397.64
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,575.2,452.02
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,635.51,502.33
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,694.1,549.62
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,748.5,592.37
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,800.33,631.94
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,848.5,667.74
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,893.66,699.83
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,933.44,726.66
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,969.69,750.75
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1000.01,771.67
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1026.35,789.79
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1047.16,804.44
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1063.75,816.29
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,1073.62,823.23
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,1079.15,827.36
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,1075.5,823.72
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,1067.6,817.42
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,1053.3,809.67
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,1034.99,799.3
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,1007.75,781.26
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,976.99,760.87
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,935.76,733.32
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,902.34,711.96
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,846.36,672.5
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,788.9,631.32
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,714.87,577.78
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,641.46,522.44
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,549.37,449.87
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,456.94,373.02
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,322.51,255.59
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,186.79,32.97
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,70.64,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.66,16.55
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,34.35,25.31
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,43.12,33.61
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,49.15,39.11
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,59.72,48.45
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,63.84,51.81
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,67.93,55.05
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,71.66,57.89
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,75.25,60.57
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,115.73,68.06
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,180.1,105.52
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,250.3,160.36
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,315.07,215.8
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,378.75,271.56
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,442.47,326.61
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,504.43,378.79
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,565.27,428.2
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,623.07,474.42
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,679.26,517.93
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,731.28,556.28
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,780.73,591.61
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,826.09,624.56
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,868.55,653.44
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,904.68,677.04
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,937.24,698.2
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,965.2,717.66
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,989.38,734.75
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,1005.94,745.5
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,1018.42,753.74
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,1024.83,759.2
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,1027.11,762.17
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,1022.32,761.08
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,1027.66,766.97
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,1010.67,759.1
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,989.86,748.9
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,958.51,730.07
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,923.94,708.96
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,879.53,680.87
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,839.21,655.34
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,779.68,615.65
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,719.34,574.34
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,643.61,520.06
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,569.24,464.53
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,472.16,388.38
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,380.28,311.43
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,258.03,204.57
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,131.36,34.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,46.24,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,15.85,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,31.16,21.21
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,45.16,34.68
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,58.9,47.45
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,71.11,58.42
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,85.16,70.68
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,82.77,68.24
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,88.11,72.58
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,99.15,81.64
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,111.01,91.25
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,163.53,120.36
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,207.78,157.16
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,244.69,178.6
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,302.39,218.95
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,359.61,261.54
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,434.44,319.75
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,472.41,354.33
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,489.71,369.99
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,571.43,432.55
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,663.51,502.16
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,713.86,538.62
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,762.01,572.7
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,806.42,604.84
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,848.2,634.65
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,883.87,657.97
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,916.24,678.94
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,943.3,697.72
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,966.72,714.23
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,983.07,725.2
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,995.46,733.72
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,945.87,703.29
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,872.59,653.61
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,943.21,706.8
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,991.15,740.22
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,942.54,708.31
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,882.03,668.74
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,757.7,582.38
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,623.03,484.93
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,599.78,471.26
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,595.9,470.61
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,522.65,417.77
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,471.9,380.58
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,416.08,338.72
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,360.84,295.74
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,292.37,239.56
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,226.91,183.87
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,145.13,112.48
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,49.54,13.07
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,17.71,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,16.9,1.08
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,33.06,22.59
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,48.22,36.9
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,63.18,50.7
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,71.21,57.95
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,80.75,66.26
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,93.9,77.68
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,106.95,88.84
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,128.07,106.69
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,141.84,117.97
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,133.15,104.68
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,113.22,88.48
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,161.71,127.19
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,208.2,163.95
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,269.76,210.54
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,344.98,268.5
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,436.02,337.3
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,557.27,432.14
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,613.75,478.78
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,669.0,523.3
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,716.76,560.55
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,770.16,600.75
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,814.79,634.44
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,856.67,664.04
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,895.94,690.21
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,932.2,714.0
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,960.35,733.41
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,984.77,750.28
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,1004.39,762.78
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,1020.05,772.67
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,1027.81,778.41
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,1031.44,781.56
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,1028.87,780.67
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,1022.2,777.19
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,1006.67,768.93
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,1000.28,767.18
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,972.63,749.66
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,941.53,729.87
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,899.98,702.81
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,855.88,674.13
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,800.84,636.0
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,744.38,596.05
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,676.69,547.24
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,604.88,493.25
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,512.85,420.74
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,425.5,347.67
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,299.66,238.67
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,175.1,72.8
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,63.91,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,14.16,1.99
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,28.8,19.65
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,37.34,28.06
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,45.93,36.17
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,52.15,41.79
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,58.3,47.13
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,62.36,50.44
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,71.77,58.39
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,75.64,61.33
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,79.35,64.09
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,118.42,71.0
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,181.32,107.45
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,244.92,156.84
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,313.41,214.99
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,376.17,269.73
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,438.98,323.72
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,499.61,374.71
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,559.27,423.13
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,615.76,468.09
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,670.61,510.26
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,721.77,547.61
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,770.52,581.99
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,815.45,612.28
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,857.55,638.11
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,893.81,660.05
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,926.65,679.51
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,953.66,696.36
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,976.93,710.81
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,994.01,722.05
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,1007.09,730.92
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,1013.7,736.57
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,1016.24,739.88
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,1011.76,737.48
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,1017.4,741.82
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,999.72,734.06
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,978.26,724.12
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,948.36,708.29
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,915.24,690.04
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,871.84,664.32
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,832.22,640.81
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,773.0,601.61
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,713.03,560.91
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,639.47,509.58
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,567.15,456.96
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,471.07,383.08
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,380.05,308.39
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,260.0,205.84
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,144.91,66.94
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,50.6,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.0,4.84
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,33.63,23.38
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,46.15,35.14
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,58.55,46.47
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,67.2,54.07
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,75.73,61.29
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,79.75,64.51
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,89.68,72.75
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,88.4,71.22
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,86.84,69.48
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,116.5,89.98
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,146.91,113.72
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,178.77,137.98
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,208.16,160.14
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,200.43,154.23
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,185.6,142.69
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,188.4,144.49
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,191.05,146.16
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,170.11,129.46
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,148.23,112.09
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,160.21,121.2
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,172.47,130.45
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,139.67,104.83
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,106.13,78.5
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,105.5,77.88
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,104.84,77.22
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,129.01,96.27
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,153.8,115.72
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,150.51,113.23
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,147.14,110.73
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,126.27,94.47
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,105.3,78.04
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,89.75,65.92
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,74.26,53.79
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,69.85,50.41
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,65.52,47.09
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,96.06,71.67
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,129.76,98.75
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,135.24,103.76
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,141.46,109.44
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,123.2,95.0
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,105.06,80.53
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,87.39,66.62
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,69.51,52.2
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,52.43,38.01
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,34.93,23.23
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,21.0,11.27
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.35,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,12.16,4.7
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,20.95,12.63
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,29.78,20.56
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,39.41,29.09
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,49.06,37.52
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,51.38,39.43
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,53.72,41.31
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,49.87,37.73
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,46.04,34.2
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,50.72,36.24
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,55.4,39.95
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,70.58,52.09
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,85.29,63.73
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,129.65,99.0
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,174.67,134.45
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,171.01,131.15
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,166.98,127.65
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,193.54,148.41
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,220.9,169.69
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,220.27,168.8
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,219.42,167.8
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,243.84,186.34
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,269.01,205.3
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,373.59,285.23
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,472.75,359.35
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,515.61,391.29
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,542.81,411.87
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,532.19,403.3
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,520.08,393.81
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,552.89,419.46
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,585.52,444.76
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,608.27,463.28
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,653.06,497.37
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,551.74,423.06
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,473.59,364.56
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,564.53,436.71
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,626.62,486.54
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,681.69,530.65
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,715.71,559.2
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,719.26,564.02
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,714.61,562.85
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,643.28,512.11
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,573.1,460.55
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,485.83,392.44
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,402.89,323.52
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,286.7,225.14
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,174.01,94.91
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,62.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,16.1,6.01
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,32.72,22.67
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,41.09,30.63
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,49.49,38.32
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,53.84,42.1
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,58.33,45.81
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,67.14,53.26
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,71.06,56.34
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,72.38,57.03
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,73.79,57.78
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,120.72,70.55
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,184.15,106.12
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,247.72,154.3
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,312.63,208.79
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,376.94,264.51
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,441.18,319.57
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,503.39,371.68
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,564.63,421.4
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,623.15,468.18
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,679.98,512.25
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,732.59,551.24
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,782.71,587.32
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,828.99,620.26
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,872.29,649.25
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,910.3,673.39
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,944.84,695.04
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,973.96,713.83
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,999.22,730.04
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1019.05,743.08
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,1034.77,753.57
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,1043.37,761.09
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,1047.71,766.08
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,1044.02,764.54
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,1036.22,760.56
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,1021.11,751.61
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,1002.09,740.29
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,975.39,724.0
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,945.27,705.52
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,915.74,688.05
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,872.19,660.8
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,817.36,625.72
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,761.13,588.82
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,689.13,541.37
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,623.18,496.04
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,529.54,425.85
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,440.81,354.72
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,318.1,251.63
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,200.68,117.66
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,73.75,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.51,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.02,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,4.92,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,6.82,0.49
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,8.73,2.22
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,10.65,3.91
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,55.26,43.69
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,95.83,79.28
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,92.28,75.71
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,88.34,71.86
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,96.9,75.45
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,105.64,82.44
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,77.0,58.42
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,46.21,32.75
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,31.56,20.55
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.39
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,17.72,9.02
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,18.51,9.65
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,140.32,109.18
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,263.38,207.21
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,219.16,171.63
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,173.14,134.71
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,143.15,110.67
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,112.45,85.89
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,177.78,138.26
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,245.57,191.72
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,431.8,339.53
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,597.99,468.0
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,479.09,376.21
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,333.22,261.87
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,695.95,553.8
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,999.08,781.56
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,745.18,591.31
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,419.71,334.07
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,327.85,262.8
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,216.23,173.1
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,399.45,326.16
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,560.62,457.34
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,397.96,327.25
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,241.71,198.18
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,455.39,381.29
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,632.55,528.3
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,557.89,468.45
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,485.5,409.63
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,407.84,344.62
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,333.79,280.03
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,228.94,186.85
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,114.56,70.58
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,39.76,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,19.74,10.27
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,30.79,21.92
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,37.89,28.8
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,48.83,38.88
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,54.13,43.58
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,59.42,48.09
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,63.24,51.15
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,67.0,54.08
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,69.77,56.08
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,80.22,64.75
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,120.13,71.0
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,184.6,107.6
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,249.83,157.73
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,315.87,213.65
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,380.44,270.85
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,444.77,327.47
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,507.5,380.92
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,569.16,431.8
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,627.74,479.57
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,684.47,524.58
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,737.51,564.6
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,788.02,601.67
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,834.21,635.17
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,877.36,664.63
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,915.7,689.61
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,950.49,712.06
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,979.76,731.79
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1005.11,748.95
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1024.57,762.3
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1039.85,773.05
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1047.94,778.82
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1051.72,781.96
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,1045.6,779.17
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,1035.34,773.9
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,1020.25,765.19
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,1001.27,754.05
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,973.97,737.41
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,943.25,718.5
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,913.86,700.74
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,870.47,673.02
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,815.53,636.74
