Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,759.17,598.65
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,687.92,548.5
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,622.59,500.81
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,532.85,432.26
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,447.57,362.77
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,328.52,262.52
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,216.48,139.81
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,80.03,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.91,11.44
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,32.27,22.93
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,39.67,29.95
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,47.12,36.74
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,52.34,41.29
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,62.21,49.79
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,65.89,52.65
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,69.53,55.4
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,72.52,57.42
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,75.42,59.32
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,122.56,71.92
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,186.64,107.49
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,251.18,156.1
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,316.57,210.47
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,380.59,265.67
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,444.43,320.17
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,506.72,371.58
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,568.04,420.41
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,626.34,466.43
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,682.88,509.79
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,735.8,548.66
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,786.26,584.76
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,832.5,617.66
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,875.77,646.52
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,913.84,670.92
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,948.42,692.94
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,978.01,712.18
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1003.73,728.97
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1022.63,741.96
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1037.35,752.47
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1045.41,758.41
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1049.18,761.85
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,1046.22,761.18
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,1039.04,758.04
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,1023.85,750.9
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,1004.75,741.38
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,977.41,725.59
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,946.66,707.56
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,917.56,690.15
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,874.47,663.04
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,819.8,628.02
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,763.67,591.2
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,693.22,543.55
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,628.65,498.23
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,539.04,431.52
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,453.77,363.55
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,335.13,265.65
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,224.42,148.49
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,83.18,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,22.48,12.97
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,34.56,24.88
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,42.22,32.1
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,49.9,39.06
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,54.97,43.45
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,60.05,47.66
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,68.9,55.06
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,72.74,57.95
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,75.59,59.94
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,78.34,61.83
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,117.12,68.05
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,187.42,109.12
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,250.98,156.98
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,315.47,210.61
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,378.5,264.91
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,441.35,318.46
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,502.84,369.52
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,563.32,417.97
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,620.69,462.47
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,676.34,504.06
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,728.01,541.36
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,777.26,575.7
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,822.8,607.56
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,865.42,635.02
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,902.83,657.42
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,936.83,677.3
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,965.04,694.58
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,989.39,709.35
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1007.92,720.93
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1022.34,730.03
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1030.2,734.59
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,1033.88,736.68
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,1029.85,734.73
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,1021.66,730.42
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,1006.58,723.4
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,987.67,714.11
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,960.15,698.01
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,940.73,687.26
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,900.14,663.33
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,856.94,637.56
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,802.71,603.21
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,747.05,567.15
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,681.86,525.87
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,613.09,479.87
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,524.93,416.82
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,441.04,351.74
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,324.85,256.45
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,217.57,146.7
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,79.64,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,12.19,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,23.39,13.85
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,34.71,24.85
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,42.03,31.7
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,49.39,38.3
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,54.5,42.68
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,64.45,51.12
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,68.02,53.83
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,71.54,56.43
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,74.08,58.14
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,76.55,59.78
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,123.08,72.07
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,186.52,107.05
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,250.49,154.82
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,315.31,208.33
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,379.1,263.5
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,442.73,318.29
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,504.26,369.81
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,564.74,419.0
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,622.18,465.23
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,677.82,508.95
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,730.06,548.14
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,779.91,584.61
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,825.27,617.98
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,867.66,647.1
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,905.26,673.18
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,939.4,696.95
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,968.13,716.78
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,993.02,734.13
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1011.14,747.08
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1025.12,757.45
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1032.46,762.79
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,1035.55,765.5
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,1031.51,764.05
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,1023.34,760.06
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,1007.68,751.96
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,988.19,741.41
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,960.2,723.66
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,940.29,711.59
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,899.2,685.55
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,855.53,657.96
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,799.74,621.45
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,742.67,583.17
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,678.16,538.16
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,609.98,488.63
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,520.3,420.35
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,435.09,350.91
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,320.51,254.64
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,215.74,148.6
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,78.36,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.51,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,10.95,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,27.9,17.72
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,44.81,33.61
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,57.09,44.94
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.08,55.69
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,70.81,57.01
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,74.47,59.85
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,78.75,63.24
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,82.93,66.49
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,81.08,64.51
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,86.2,68.52
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,153.94,106.32
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,220.99,160.85
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,261.94,190.41
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,307.7,225.8
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,357.66,259.83
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,438.02,321.81
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,499.51,374.34
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,560.92,425.41
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,619.46,473.52
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,676.61,519.22
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,732.07,561.61
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,786.01,601.71
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,833.72,637.06
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,878.61,668.03
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,876.38,662.97
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,839.43,631.64
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,939.84,707.22
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1014.35,757.55
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1035.54,771.69
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1052.49,783.37
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1061.0,789.54
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1065.11,792.96
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1056.39,787.98
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1043.53,780.45
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,1028.21,772.19
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,1008.94,761.36
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,983.81,745.52
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,954.93,727.21
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,915.0,701.31
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,882.45,681.02
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,830.39,645.23
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,776.53,607.69
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,707.59,560.3
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,638.99,511.15
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,553.18,445.64
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,476.61,383.03
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,361.65,287.78
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,257.47,182.05
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,96.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,15.57,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,28.28,18.32
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,40.88,30.24
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,54.19,42.33
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.08,53.72
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,77.75,62.84
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,88.0,71.32
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,86.35,69.37
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,85.51,68.11
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,87.67,69.41
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,89.83,70.69
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,123.45,73.94
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,189.19,108.15
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,253.04,155.47
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,317.91,208.8
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,382.34,264.33
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,446.46,319.28
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,508.32,370.76
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,568.75,419.45
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,626.54,465.46
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,682.51,508.79
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,731.63,544.79
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,776.77,576.85
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,821.23,608.6
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,862.81,636.69
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,876.38,642.41
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,857.45,625.55
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,934.25,680.34
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,983.41,711.65
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,963.09,697.91
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,904.7,656.71
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,842.24,613.7
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,755.79,554.28
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,670.58,494.66
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,561.08,416.91
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,690.86,515.12
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,816.02,605.92
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,831.62,617.34
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,833.0,619.25
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,742.74,559.29
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,646.6,492.89
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,693.56,530.2
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,722.46,551.82
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,650.24,503.87
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,579.09,455.35
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,489.14,388.68
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,403.61,321.36
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,293.38,231.34
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,193.33,136.69
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,68.03,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,7.08,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.63,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,28.89,18.99
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,43.99,33.16
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,54.62,43.0
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,65.14,52.45
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,86.05,70.66
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,106.23,87.8
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,95.46,77.98
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,90.26,73.05
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,108.24,87.91
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,125.27,101.7
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,164.94,117.17
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,216.19,151.57
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,266.36,190.58
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,309.91,226.47
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,355.97,262.46
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,413.67,308.47
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,456.06,343.71
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,494.78,374.8
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,541.25,410.45
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,587.69,445.11
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,623.67,471.26
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,657.92,495.48
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,676.19,508.23
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,691.08,518.23
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,601.64,451.66
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,480.3,360.86
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,442.67,333.45
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,402.33,303.45
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,404.15,305.25
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,405.68,306.74
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,338.29,256.67
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,250.6,190.48
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,519.71,398.32
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,728.94,552.41
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,715.08,543.11
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,698.76,533.45
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,796.74,608.84
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,872.62,664.47
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,828.62,636.04
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,782.56,606.55
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,724.1,567.67
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,664.96,527.28
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,593.16,475.9
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,522.57,422.81
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,425.37,346.41
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,340.89,276.91
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,242.79,193.79
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,154.92,110.93
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,49.79,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.57,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,8.72,1.83
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,14.44,7.1
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,21.71,13.7
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,29.0,20.24
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,16.37,8.94
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,57.22,44.71
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,108.51,88.73
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,128.02,104.8
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,151.23,123.8
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,141.37,105.52
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,114.93,88.02
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,169.86,130.72
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,220.52,169.36
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,200.56,154.01
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,170.45,130.6
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,204.25,156.64
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,239.2,183.25
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,142.0,107.3
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,40.28,26.63
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,43.81,29.38
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,47.34,32.1
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,165.96,125.47
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,288.6,219.55
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,415.81,316.0
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,554.5,418.05
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,759.45,573.41
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,941.61,705.39
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,956.54,715.35
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,967.55,723.83
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,868.71,653.89
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,731.69,553.22
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,855.58,648.39
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,952.98,719.64
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,942.53,714.81
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,919.73,702.14
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,888.26,682.03
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,853.91,659.84
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,809.05,630.38
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,762.23,599.16
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,706.43,559.87
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,649.79,519.23
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,577.46,465.43
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,501.49,407.2
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,417.91,340.55
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,339.37,275.35
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,240.5,191.49
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,139.24,100.02
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,48.34,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,17.32,3.8
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,32.39,21.93
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,47.38,35.78
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,57.91,45.4
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,68.33,54.62
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,50.2,38.6
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,36.71,26.61
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,45.6,34.18
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,54.51,41.67
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,72.42,56.67
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,89.31,70.53
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,87.94,65.84
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,86.45,64.31
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,114.34,86.14
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,142.61,108.01
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,160.21,121.3
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,178.42,135.03
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,186.15,140.61
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,194.02,146.29
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,237.8,179.81
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,286.6,216.86
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,295.34,223.35
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,303.96,229.81
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,236.69,179.06
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,174.85,131.78
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,286.07,217.6
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,396.56,300.95
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,376.26,285.96
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,354.55,270.11
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,369.33,281.58
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,384.47,293.24
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,689.44,529.08
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,944.8,716.47
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,778.68,594.43
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,576.25,441.94
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,469.44,362.29
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,339.84,262.9
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,304.68,236.61
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,269.19,209.61
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,201.92,157.36
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,156.13,121.21
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,146.83,114.31
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,137.6,107.35
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,316.7,257.5
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,448.98,365.62
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,360.9,293.22
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,266.22,214.58
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,181.17,142.52
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,90.78,63.56
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,32.02,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,6.82,0.12
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,11.39,4.24
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,16.73,9.0
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,22.09,13.71
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,61.63,48.03
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,99.06,79.93
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,100.18,80.4
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,103.82,83.01
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,136.24,109.48
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,167.24,134.2
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,189.88,141.83
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,219.79,162.01
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,238.95,162.42
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,306.49,204.4
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,357.34,254.08
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,383.92,281.17
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,449.5,327.92
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,536.76,392.59
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,589.99,433.87
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,641.87,472.83
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,692.1,508.55
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,740.88,541.94
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,784.07,571.67
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,824.68,598.4
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,862.11,621.05
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,896.63,641.56
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,924.51,658.97
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,948.83,674.12
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,968.53,686.88
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,984.35,697.34
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,991.98,702.3
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,995.57,704.95
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,991.74,703.68
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,983.94,700.14
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,968.37,692.74
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,961.55,691.1
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,937.25,676.92
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,909.42,660.67
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,869.33,636.64
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,826.74,610.78
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,775.38,577.43
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,722.52,542.53
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,659.23,501.05
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,592.49,455.51
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,508.39,393.87
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,428.36,331.56
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,320.67,245.89
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,224.11,160.35
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,81.55,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,18.9,7.31
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.02,22.13
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.09,34.31
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,54.4,42.99
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,66.36,53.76
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,43.62,33.38
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,26.72,18.2
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,54.1,42.27
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,80.23,64.81
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,124.17,102.07
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,156.29,128.44
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,163.05,127.17
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,159.73,124.27
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,133.34,102.79
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,103.81,78.91
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,89.96,67.48
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,75.74,55.8
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,112.93,85.29
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,150.63,114.74
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,238.26,182.86
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,329.45,252.24
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,279.47,213.58
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,219.99,167.65
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,201.62,153.6
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,182.69,138.99
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,218.73,166.65
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,255.79,194.7
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,165.03,124.83
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,74.78,53.99
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,243.92,187.14
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,421.44,321.32
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,405.44,309.24
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,388.67,297.27
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,349.88,268.51
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,310.24,238.81
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,292.37,225.76
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,274.18,212.33
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,153.0,117.79
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,59.25,42.57
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,75.54,56.1
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,93.69,71.2
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,50.63,36.2
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,10.66,3.22
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.13,1.98
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,7.59,0.73
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,147.8,121.02
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,279.62,228.37
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,194.57,155.3
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,116.26,85.1
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,54.15,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
