Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.57,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.2,0.6
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,11.39,4.45
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,16.73,9.32
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,22.09,14.16
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,25.55,17.19
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,29.02,20.16
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,41.74,31.23
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,54.52,42.18
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,93.53,75.6
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,129.64,105.84
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,116.62,90.16
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,102.29,78.35
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,147.04,113.61
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,192.65,148.87
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,175.67,135.36
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,156.9,120.55
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,208.78,160.78
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,261.67,200.99
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,299.86,229.47
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,340.38,259.44
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,283.55,216.04
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,216.79,164.81
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,151.47,114.42
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,84.92,62.14
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,116.64,87.17
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,149.02,112.36
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,143.45,108.02
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,137.75,103.65
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,364.57,279.52
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,580.41,437.55
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,506.73,382.61
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,408.61,310.39
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,332.44,254.01
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,236.58,181.18
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,637.45,492.46
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,947.88,707.61
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,759.27,576.9
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,558.71,430.13
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,699.83,541.17
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,807.42,619.54
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,754.8,583.39
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,705.71,550.52
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,638.96,503.86
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,573.08,456.35
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,489.93,392.75
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,410.81,329.13
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,308.59,245.31
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,216.67,162.69
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,102.79,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.24,10.49
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,31.41,21.76
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,41.62,31.34
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,47.88,37.15
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,54.18,42.75
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,65.01,52.18
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,85.68,70.03
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,101.7,83.52
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,117.53,96.63
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,122.39,100.01
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,127.11,103.25
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,166.36,128.94
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,199.79,153.25
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,205.84,157.64
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,215.79,165.34
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,259.69,197.76
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,315.23,238.93
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,384.44,289.19
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,470.08,351.99
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,556.49,417.18
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,657.17,493.8
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,705.43,529.11
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,750.46,561.33
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,793.38,592.2
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,833.51,619.79
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,868.64,641.92
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,900.5,661.72
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,927.19,678.95
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,950.19,693.78
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,967.56,705.45
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,980.98,714.72
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,987.58,719.26
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,990.12,721.38
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,985.25,719.38
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,976.4,715.02
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,960.83,707.83
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,954.04,706.59
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,925.99,689.88
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,894.69,671.14
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,854.0,646.74
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,810.87,620.35
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,757.76,585.59
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,708.38,552.75
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,641.99,507.37
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,576.4,460.92
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,493.56,397.18
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,414.61,333.47
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,312.34,249.3
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,220.13,166.66
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,102.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,11.41,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,21.96,11.58
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,34.74,24.69
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.47,36.41
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,45.28,34.71
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,44.43,33.95
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,60.68,48.07
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,76.42,61.41
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,107.43,87.73
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,131.28,107.44
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,154.76,126.5
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,169.86,138.32
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,194.05,146.53
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,231.23,170.09
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,244.56,166.09
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,303.78,202.56
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,363.76,253.62
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,425.15,305.32
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,482.11,352.56
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,538.5,397.98
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,592.27,440.89
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,644.44,481.44
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,692.08,516.91
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,737.25,549.7
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,779.03,579.13
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,818.13,605.88
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,852.78,628.34
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,884.31,648.64
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,909.93,666.32
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,931.96,681.75
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,948.01,693.37
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,960.19,702.62
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,965.65,707.3
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,967.15,709.57
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,962.78,708.47
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,968.15,714.03
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,951.53,705.81
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,931.27,695.36
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,900.57,676.76
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,866.85,656.03
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,825.54,630.82
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,787.44,607.51
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,732.58,570.47
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,676.96,532.16
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,609.81,485.37
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,543.62,437.07
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,460.47,372.06
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,381.41,307.65
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,279.88,223.43
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,193.77,146.6
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,92.22,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,11.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,22.41,12.12
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,39.54,28.59
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,56.4,43.92
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,69.21,55.43
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,80.91,65.63
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,71.64,57.3
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,66.86,52.86
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,73.63,58.4
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,80.35,63.82
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,92.21,73.56
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,103.94,83.08
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,127.59,97.84
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,152.2,116.73
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,143.22,109.15
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,133.08,100.78
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,131.61,99.25
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,130.03,97.67
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,136.82,102.67
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,143.78,107.81
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,173.55,130.87
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,204.04,154.35
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,169.94,127.69
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,134.75,100.18
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,176.74,132.72
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,219.77,165.77
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,226.85,171.2
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,233.99,176.72
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,180.31,135.55
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,126.21,93.65
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,153.95,115.43
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,182.36,137.63
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,172.82,130.63
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,163.14,123.52
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,162.71,123.39
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,162.32,123.31
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,144.12,109.39
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,125.9,95.32
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,123.79,93.91
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,121.85,92.63
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,109.88,83.52
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,97.9,74.31
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,170.75,135.09
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,237.1,189.95
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,203.13,163.02
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,169.47,135.92
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,252.94,206.16
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,308.85,250.94
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,209.08,166.77
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,131.66,98.48
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,62.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.54,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,17.13,9.08
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,27.48,18.33
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,39.81,29.28
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,51.8,39.8
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,48.67,36.91
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,45.2,33.69
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,84.73,67.42
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,120.94,97.66
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,68.59,52.91
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.53
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,118.77,88.55
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,225.4,167.87
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,240.76,180.79
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,241.3,182.81
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,304.85,227.9
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,386.23,287.9
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,423.31,317.39
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,461.07,347.13
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,372.43,282.59
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,256.8,194.73
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,266.24,202.08
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,275.82,209.3
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,294.89,223.72
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,324.94,246.31
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,244.49,185.4
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,173.06,130.61
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,211.8,160.7
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,251.66,191.3
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,237.85,180.85
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,223.74,170.25
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,131.2,98.76
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,41.73,27.89
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,216.03,167.25
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,404.56,312.35
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,365.97,283.65
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,326.78,254.7
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,212.2,165.55
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,93.32,70.28
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,207.99,165.27
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,339.6,271.84
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,152.16,121.39
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,9.86,2.97
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,15.2,7.84
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,21.32,13.34
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,27.47,18.78
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,36.7,26.85
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,45.97,34.81
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,44.45,33.34
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,42.94,31.88
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,26.42,17.35
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,9.95,2.97
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,11.87,4.16
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,13.81,5.71
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,55.92,40.0
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,97.21,73.0
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,198.0,151.43
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,303.14,231.51
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,347.43,263.96
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,395.33,299.13
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,347.49,263.84
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,289.41,220.07
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,450.8,342.42
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,629.65,472.15
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,472.45,357.17
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,271.29,205.11
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,256.09,194.26
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,240.3,182.39
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,234.74,178.28
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,228.94,173.98
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,333.39,253.87
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,430.01,325.81
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,335.15,254.91
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,223.15,169.96
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,224.32,171.39
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,225.62,172.66
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,131.18,99.57
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,42.33,28.77
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,25.71,15.38
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.18,1.89
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,68.7,50.71
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,136.92,105.92
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,122.56,94.57
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,108.3,83.37
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,91.86,70.42
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,75.3,57.13
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,59.1,43.85
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,42.7,30.11
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,28.68,18.16
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,16.0,7.18
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,7.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,13.61,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,26.82,16.46
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,41.36,30.24
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,55.7,43.24
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,63.71,50.53
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,75.26,60.67
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,74.13,59.42
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,72.51,57.69
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,99.5,80.51
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,125.55,102.05
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,126.28,102.02
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,126.73,101.83
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,142.63,109.46
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,159.78,122.36
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,137.22,104.23
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,112.11,84.25
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,158.65,120.19
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,206.11,156.1
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,304.04,228.41
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,418.12,310.99
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,296.32,222.38
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,149.1,111.27
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,153.0,114.36
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,156.96,117.16
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,205.08,153.83
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,254.46,190.86
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,274.54,205.74
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,295.13,221.04
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,222.74,167.02
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,149.77,111.7
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,163.76,122.74
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,178.0,133.79
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,398.57,302.62
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,599.0,447.88
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,574.04,429.72
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,547.66,412.08
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,421.26,320.84
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,273.17,209.58
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,159.67,122.48
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,70.91,51.88
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,94.06,70.82
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,119.33,91.37
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,170.11,133.36
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,210.64,166.8
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,180.1,142.79
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,149.77,118.64
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,251.49,203.67
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,323.99,260.89
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,238.13,188.96
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,148.19,112.3
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,70.88,18.11
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,13.35,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,26.08,16.0
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,44.09,32.62
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,61.77,48.57
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,71.01,56.89
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,80.5,65.16
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,92.15,74.91
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.61,81.7
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,113.25,91.91
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,125.14,101.31
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,147.77,119.49
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,164.34,132.38
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,190.94,141.01
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,234.42,170.85
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,264.74,191.17
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,307.09,222.24
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,342.74,250.76
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,377.27,278.17
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,439.42,321.93
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,523.43,383.33
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,573.56,421.8
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,622.64,458.63
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,672.36,494.41
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,713.43,523.71
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,753.8,552.13
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,791.7,578.28
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,824.58,599.95
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,854.48,619.14
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,805.48,583.39
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,708.39,514.26
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,703.63,512.67
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,696.43,508.48
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,547.77,405.47
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,392.69,293.9
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,322.34,243.55
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,233.32,177.2
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,242.79,185.44
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,272.73,208.81
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,352.47,272.04
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,451.61,347.97
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,635.22,488.26
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,768.9,585.33
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,716.03,549.64
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,662.35,514.37
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,598.16,469.86
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,534.87,423.85
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,456.15,364.11
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,381.25,304.71
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,288.54,228.89
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,202.11,154.53
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,98.43,34.11
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,5.69,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,11.4,3.9
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,21.35,12.95
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,31.33,21.92
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,43.29,32.54
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,54.75,42.57
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,37.48,27.3
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,19.83,11.75
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,25.99,17.02
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,32.16,22.22
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,48.77,36.27
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,65.47,50.16
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,108.7,82.13
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,150.96,114.8
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,218.1,159.39
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,310.39,223.06
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,348.94,246.61
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,414.33,294.01
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,469.49,338.49
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,524.47,381.57
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,576.74,422.19
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,627.67,460.72
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,669.28,492.67
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,716.29,527.58
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,757.06,557.37
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,795.3,585.03
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,794.57,580.06
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,760.59,552.9
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,718.46,525.48
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,680.61,500.08
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,821.75,604.59
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,929.6,680.17
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,949.13,693.12
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,949.79,694.83
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,944.11,692.75
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,934.61,688.34
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,917.16,678.36
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,896.22,666.19
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,663.89,505.13
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,401.93,309.11
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,605.15,469.36
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,758.76,583.39
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,706.73,546.9
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,653.84,510.91
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,588.75,465.52
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,524.64,418.48
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,446.51,358.6
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,372.15,299.1
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,276.91,220.67
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,196.42,150.79
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,96.64,38.97
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.95,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,26.34,16.77
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,34.51,24.71
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,42.75,32.27
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,48.35,37.33
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,53.96,42.2
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,63.28,50.06
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,68.02,53.79
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,71.01,56.03
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,73.93,58.19
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,76.53,59.93
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,79.0,61.55
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,120.46,72.13
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,181.87,104.05
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,243.21,148.97
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,304.91,199.81
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,365.91,252.32
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,426.57,304.49
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,485.16,353.48
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,542.54,400.04
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,596.96,443.61
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,649.55,484.55
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,698.75,521.15
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,745.62,555.08
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,788.2,586.02
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,827.92,613.82
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,863.04,637.17
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,894.81,658.24
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,921.34,675.45
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,944.12,690.21
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,960.34,701.16
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,972.52,709.66
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,978.75,714.0
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,980.88,715.87
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,976.13,713.91
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,967.41,709.58
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,951.44,699.77
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,931.78,687.69
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,904.42,671.07
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,884.52,659.53
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,845.15,635.16
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,803.33,609.01
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,752.47,575.04
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,700.26,539.64
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,640.42,499.54
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,577.56,455.69
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,500.24,397.38
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,426.34,339.09
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,331.08,262.45
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,244.77,188.6
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,121.16,56.31
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
