Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.72,0.28
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.82,18.09
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,36.7,26.58
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,45.62,34.7
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,51.45,39.92
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,57.28,44.94
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,61.34,48.26
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,70.71,56.08
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,73.92,58.36
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,77.03,60.54
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,79.47,62.11
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,81.77,63.57
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,113.82,66.96
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,182.58,104.59
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,243.56,148.71
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,304.85,198.51
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,364.45,249.1
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,423.66,299.2
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,481.54,346.79
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,538.16,391.9
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,591.62,433.84
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,643.3,473.2
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,691.71,509.13
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,737.82,542.51
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,779.67,572.21
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,818.75,599.22
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,853.31,620.9
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,884.59,640.36
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,910.74,657.74
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,933.23,672.88
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,949.23,683.99
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,961.26,692.77
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,967.91,700.2
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,970.55,705.26
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,966.39,704.72
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,958.32,701.8
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,942.65,693.54
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,935.39,690.99
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,907.77,675.34
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,876.9,657.51
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,836.92,633.42
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,794.54,607.37
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,743.36,573.49
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,695.34,541.28
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,631.27,497.68
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,567.86,452.53
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,488.54,391.73
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,412.89,331.26
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,319.11,254.69
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,234.04,181.4
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,117.32,59.36
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,14.6,1.96
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,28.32,18.49
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,45.01,33.78
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,61.44,48.58
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,75.85,61.31
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,90.53,73.95
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,106.12,87.09
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,119.68,98.23
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,111.03,90.46
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,104.43,84.51
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,112.75,91.1
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,120.99,97.55
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,137.46,105.79
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,155.11,119.04
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,165.74,126.78
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,176.69,134.82
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,206.44,157.7
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,237.22,181.23
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,313.54,238.25
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,401.48,303.5
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,462.04,348.83
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,531.1,400.61
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,536.37,404.61
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,532.72,401.83
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,550.15,414.73
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,566.55,426.66
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,579.31,435.33
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,590.84,443.08
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,652.2,488.46
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,702.71,525.73
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,601.96,452.43
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,492.96,371.96
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,589.7,445.73
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,688.14,518.4
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,809.28,609.89
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,904.97,679.63
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,895.09,673.58
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,874.25,660.91
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,845.83,643.09
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,814.57,623.27
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,773.75,597.48
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,731.0,569.95
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,679.15,534.2
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,626.48,496.77
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,562.55,450.0
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,492.68,397.4
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,418.93,338.97
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,349.2,281.73
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,263.25,210.1
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,185.84,143.16
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,94.12,49.6
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,15.92,3.61
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,31.56,20.94
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,42.43,31.01
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,53.27,40.73
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,63.61,49.76
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,70.89,55.9
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,96.77,77.78
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,123.03,99.54
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,102.66,81.81
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,88.23,69.24
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,120.35,95.63
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,170.99,136.72
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,139.56,96.84
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,184.4,109.89
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,240.65,150.5
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,297.86,196.93
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,355.51,252.43
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,391.63,287.76
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,430.59,317.88
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,470.24,347.96
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,535.84,397.91
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,619.65,462.16
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,661.29,493.91
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,708.64,528.96
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,748.41,558.27
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,785.61,585.29
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,817.67,606.38
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,846.57,624.83
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,871.4,641.53
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,892.79,655.96
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,906.98,665.63
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,917.41,672.93
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,921.82,676.37
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,936.64,686.92
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,929.75,683.33
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,919.13,677.53
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,901.78,668.17
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,880.97,656.58
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,849.84,636.9
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,822.11,619.59
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,781.37,592.67
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,738.67,564.23
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,686.7,528.99
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,633.95,492.6
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,570.23,446.99
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,507.46,400.7
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,424.19,337.1
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,353.35,280.62
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,267.14,210.09
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,189.58,144.15
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,95.96,52.62
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,16.61,4.88
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,32.83,22.07
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,46.23,34.31
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,59.39,46.05
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,69.45,54.93
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,83.55,67.07
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,102.09,82.65
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,123.58,100.44
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,132.73,107.56
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,144.84,117.06
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,123.93,99.0
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,106.72,84.18
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,133.48,86.6
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,187.91,115.45
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,242.33,154.71
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,298.38,200.14
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,354.0,247.66
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,412.79,297.74
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,466.02,342.5
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,518.46,385.55
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,567.8,425.93
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,615.9,464.44
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,661.43,499.33
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,705.55,532.37
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,709.23,532.92
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,696.37,520.66
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,643.71,480.62
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,576.58,429.56
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,611.15,455.88
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,660.94,492.43
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,565.1,422.58
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,461.12,345.66
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,370.84,279.1
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,261.2,196.57
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,421.05,319.39
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,546.12,413.45
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,706.7,536.94
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,829.95,631.58
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,723.06,553.38
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,606.95,467.93
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,638.9,494.74
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,646.28,503.3
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,475.57,374.32
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,317.75,250.99
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,272.18,216.07
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,214.5,170.51
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,229.06,183.17
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,225.96,180.64
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,157.41,123.46
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,91.54,67.89
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,44.27,22.65
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.08,6.11
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,33.88,23.57
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,44.7,33.81
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,53.09,41.64
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,59.38,47.27
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,65.65,52.66
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,67.85,54.33
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,76.02,61.14
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,79.08,63.29
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,82.06,65.34
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,83.18,65.78
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,84.28,66.22
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,123.42,75.34
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,185.44,106.2
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,247.23,150.32
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,309.6,200.66
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,371.08,252.56
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,432.06,303.74
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,490.99,352.26
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,548.74,398.3
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,603.23,441.43
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,655.75,481.82
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,705.21,517.94
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,752.41,551.37
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,795.09,581.92
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,834.85,609.63
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,869.92,632.54
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,901.59,653.15
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,927.99,669.92
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,950.55,684.22
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,967.36,695.35
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,980.08,704.02
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,986.36,707.76
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,988.46,709.01
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,983.22,706.26
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,973.95,701.17
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,958.31,691.91
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,938.9,680.28
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,910.6,662.19
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,889.55,648.91
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,850.9,624.04
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,809.7,597.52
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,757.36,563.87
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,703.78,528.89
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,644.34,489.48
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,581.8,446.08
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,503.2,387.82
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,428.2,330.05
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,334.64,257.66
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,249.59,188.11
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,126.4,76.1
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,16.75,6.49
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,33.28,23.15
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.54,32.71
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,56.46,44.28
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,62.82,49.9
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,69.11,55.25
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,73.28,58.48
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,77.4,61.57
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,80.46,63.82
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,83.41,65.95
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,92.03,72.72
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,93.46,73.37
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,121.19,75.13
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,179.33,104.49
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,237.7,146.48
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,296.92,194.69
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,355.5,244.85
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,415.43,296.1
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,470.58,342.46
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,524.59,386.64
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,575.43,427.96
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,624.59,466.92
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,670.11,501.37
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,713.33,533.24
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,753.09,562.7
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,790.31,589.8
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,820.33,610.09
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,846.99,627.06
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,884.62,652.46
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,904.29,665.63
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,914.65,672.74
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,920.9,677.27
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,923.47,679.49
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,922.17,679.29
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,914.01,674.65
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,894.62,662.63
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,772.6,578.42
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,640.08,483.61
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,554.43,422.03
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,449.93,345.07
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,319.12,247.02
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,194.5,149.99
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,210.66,163.83
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,209.99,164.21
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,178.14,139.43
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,146.92,114.73
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,192.01,152.64
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,218.33,174.08
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,153.01,119.78
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,89.86,66.71
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,46.66,26.05
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.17,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,20.24,9.13
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,35.95,24.81
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,52.59,39.72
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,68.84,54.04
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,84.76,67.74
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,101.51,81.82
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,109.65,88.32
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,119.06,95.76
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,106.89,85.01
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,95.87,75.32
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,131.41,104.39
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,165.25,131.56
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,172.72,130.79
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,181.46,136.95
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,141.94,106.0
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,97.2,71.1
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,123.68,91.5
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,150.73,112.22
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,148.53,110.19
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,146.19,108.1
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,217.12,162.1
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,290.2,216.85
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,208.8,155.54
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,124.51,91.22
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,111.55,81.25
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,98.25,70.93
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,97.99,70.74
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,97.7,70.53
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,328.4,247.5
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,556.11,413.57
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,458.77,342.15
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,372.93,278.67
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,520.42,390.19
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,671.21,499.8
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,655.21,488.54
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,637.26,476.74
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,612.66,460.91
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,586.38,443.79
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,462.65,353.05
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,341.34,261.68
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,310.31,238.66
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,279.98,215.69
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,338.43,263.82
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,389.0,304.9
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,307.1,241.77
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,234.62,184.77
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,220.67,174.39
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,191.55,151.11
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,129.78,100.31
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,59.81,42.51
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,29.21,14.62
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.76,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,7.08,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,21.79,11.15
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,36.58,26.21
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,47.39,36.36
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.19,46.2
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,65.88,52.91
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,75.92,61.44
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,79.8,64.38
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,83.67,67.22
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,107.35,87.11
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,129.49,105.35
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,111.2,89.32
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,98.83,78.46
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,124.94,79.48
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,182.34,108.2
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,238.95,148.48
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,297.21,195.64
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,356.0,245.87
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,416.13,297.03
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,471.37,342.85
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,526.0,386.68
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,577.96,426.71
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,628.3,463.77
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,675.39,497.16
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,720.55,527.74
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,761.91,556.3
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,800.7,582.29
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,834.81,602.58
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,865.85,619.91
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,891.47,636.13
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,913.49,650.14
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,930.47,661.79
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,943.57,671.18
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,950.0,675.12
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,952.46,676.77
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,949.07,675.69
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,941.74,672.36
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,926.96,663.76
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,908.57,653.06
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,894.43,645.22
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,865.44,627.86
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,826.96,605.63
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,786.03,581.56
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,737.43,550.82
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,687.35,518.55
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,629.59,481.06
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,568.66,439.05
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,495.19,386.08
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,424.73,332.66
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,335.47,262.68
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,254.07,195.28
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,151.71,100.59
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,34.33,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.22,10.94
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.1,23.89
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,43.96,33.07
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,56.22,44.1
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,62.55,49.67
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,68.8,54.96
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,92.94,75.65
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,120.55,98.93
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,135.23,110.82
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,147.09,120.18
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,167.12,136.27
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,188.8,153.51
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,182.44,140.0
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,182.72,140.45
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,162.04,123.75
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,138.46,104.97
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,186.03,141.95
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,234.6,179.26
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,235.97,179.82
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,236.93,180.15
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,260.6,198.17
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,285.0,216.63
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,395.26,299.67
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,512.2,385.54
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,436.11,329.02
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,341.85,258.22
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,325.89,246.57
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,297.15,225.07
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,371.08,281.79
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,436.31,331.4
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,693.12,528.77
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,907.17,685.58
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,911.0,687.64
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,911.03,688.58
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,861.47,654.22
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,793.07,604.6
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,774.37,594.31
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,752.62,581.52
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,680.99,529.31
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,591.44,463.41
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,551.58,434.85
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,510.68,404.99
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,460.2,367.29
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,409.91,329.18
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,359.48,290.44
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,295.92,240.49
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,246.24,200.42
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,198.39,160.72
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,183.08,146.83
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,154.0,120.2
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,87.8,58.32
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,11.08,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.36,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,8.73,1.37
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,15.21,7.75
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,24.41,16.2
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,33.63,24.61
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,44.04,34.01
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,54.38,43.2
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,80.8,66.43
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,106.22,88.38
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,115.35,96.0
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,124.4,103.48
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,135.27,112.49
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,146.03,121.36
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,100.81,78.34
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,49.33,35.58
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,38.15,26.15
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,26.98,16.77
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,63.87,47.18
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,99.82,76.49
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,76.17,57.06
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,51.98,37.2
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,53.6,38.49
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,55.17,39.75
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,55.58,40.06
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,56.01,40.39
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,161.9,126.34
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,277.33,217.89
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,271.93,213.08
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,273.5,214.0
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,401.3,314.69
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,539.43,420.38
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,471.3,367.53
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,415.23,323.88
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,309.58,242.55
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,190.62,148.79
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,312.89,247.03
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,427.99,337.09
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,341.38,269.48
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,236.72,186.85
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,151.21,118.71
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,69.38,51.89
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,83.24,63.56
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,98.0,75.98
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,156.97,125.72
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,210.11,170.18
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,183.17,148.63
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,156.35,126.93
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,285.77,237.38
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,387.12,318.62
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,297.69,242.56
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,222.2,176.59
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,134.66,94.53
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,29.3,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
