Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.29,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,12.51,0.73
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,31.28,20.75
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,49.35,37.27
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,66.4,52.56
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,83.13,67.24
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,96.51,78.66
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,109.55,89.5
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,119.62,97.57
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,129.37,105.23
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,132.69,107.38
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,138.68,111.76
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,162.1,130.23
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,187.19,149.65
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,179.68,131.95
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,208.96,138.7
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,254.38,168.79
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,302.03,204.84
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,347.72,241.47
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,395.97,280.14
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,442.76,317.18
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,490.39,353.97
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,508.11,369.57
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,507.98,370.33
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,538.5,391.67
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,569.01,412.36
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,567.7,411.06
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,557.88,403.84
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,526.92,382.21
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,481.36,350.22
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,569.5,413.76
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,663.34,478.91
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,605.74,438.75
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,557.14,405.05
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,601.38,438.15
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,662.6,481.52
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,755.32,548.15
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,834.53,604.54
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,814.81,592.57
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,792.09,579.59
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,754.33,555.99
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,721.41,535.32
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,680.88,508.71
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,639.09,480.93
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,589.2,446.97
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,539.16,412.26
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,480.63,370.95
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,409.09,319.06
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,345.7,271.4
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,285.67,224.66
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,218.16,170.66
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,155.97,119.45
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,96.0,68.84
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,28.24,3.61
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,10.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,14.47,2.32
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,30.31,19.77
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,45.77,33.76
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,61.48,47.69
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,76.92,61.08
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,88.17,70.55
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,100.08,80.34
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,119.13,95.89
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,134.82,108.34
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,147.67,118.49
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,166.51,133.45
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,179.48,143.18
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,192.03,152.49
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,203.32,152.88
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,221.31,164.75
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,230.42,171.08
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,237.12,176.09
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,271.2,201.06
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,308.19,228.11
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,296.3,219.73
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,280.48,208.39
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,261.01,194.02
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,234.48,174.32
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,236.99,176.14
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,239.41,177.74
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,182.72,135.73
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,124.42,91.81
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,100.62,73.59
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,76.47,54.82
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,55.31,38.37
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,34.19,21.74
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,43.88,29.5
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.57,37.23
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,68.4,49.13
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,83.35,61.15
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,80.1,58.65
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,76.83,56.18
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,46.3,31.91
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,16.14,7.55
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,32.68,21.11
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,49.24,34.7
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,39.93,27.19
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,30.65,19.68
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,34.85,23.24
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,39.06,26.83
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,33.64,22.49
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,28.25,18.11
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,162.36,131.76
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,276.28,223.71
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,210.4,168.8
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,149.31,117.09
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,87.51,63.83
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,33.92,7.9
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,12.92,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.22
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,27.32,17.85
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,42.68,32.09
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,57.98,46.1
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,73.32,59.92
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,88.86,73.51
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,105.08,87.39
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,119.98,99.84
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,132.11,109.7
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,147.41,122.34
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,162.31,134.52
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,177.09,146.22
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,191.43,157.43
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,200.19,155.09
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,233.84,176.42
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,263.76,197.67
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,294.71,220.92
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,305.57,230.89
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,318.18,241.69
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,366.17,276.46
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,429.64,322.99
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,389.65,294.54
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,339.28,257.28
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,307.8,233.9
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,270.92,206.08
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,284.75,216.66
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,298.85,227.27
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,301.39,228.72
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,303.73,230.09
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,307.53,233.09
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,324.54,245.98
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,272.12,206.77
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,232.27,176.81
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,359.06,274.25
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,496.26,375.62
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,509.08,385.57
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,520.89,395.59
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,491.51,375.56
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,461.14,354.79
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,391.56,303.57
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,340.94,265.72
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,370.66,290.37
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,379.51,298.87
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,188.02,149.21
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.1,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,4.95,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,3.8,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.04,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.27,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,1.89,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.51,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.75,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.51,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,10.65,1.0
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,24.62,15.28
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,38.07,27.57
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,53.72,41.64
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,69.24,55.41
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,79.85,64.65
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,90.36,73.63
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,104.4,85.34
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,118.34,96.76
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,136.53,111.62
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,146.71,119.53
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,121.61,97.86
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,84.8,66.49
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,96.73,72.88
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,108.81,82.34
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,124.41,94.21
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,140.57,106.42
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,161.97,122.7
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,183.89,139.22
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,197.91,149.57
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,212.21,160.06
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,271.51,204.77
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,336.96,253.31
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,359.74,269.37
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,383.49,286.12
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,413.94,308.54
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,445.83,331.91
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,414.57,308.56
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,380.32,283.1
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,362.74,270.63
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,343.87,257.06
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,373.76,279.78
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,404.52,302.97
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,401.63,301.37
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,398.3,299.62
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,392.62,296.23
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,386.48,292.53
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,455.85,346.9
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,504.92,386.01
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,501.23,385.12
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,495.36,382.86
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,524.53,407.94
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,530.02,415.61
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,459.73,362.69
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,391.97,310.91
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,463.94,371.0
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,512.32,411.33
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,452.08,364.52
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,393.34,317.55
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,317.16,254.51
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,243.42,191.76
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,165.91,124.51
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,92.01,39.69
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,31.27,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.29
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,21.38,12.62
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,33.38,23.6
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,47.83,36.57
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,62.13,49.2
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,50.61,38.98
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,36.71,26.63
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,61.06,47.65
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,83.54,66.68
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,93.65,74.88
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,103.68,82.92
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,151.32,122.27
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,186.84,150.82
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,177.57,135.69
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,164.35,125.36
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,144.95,109.73
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,123.48,92.63
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,159.89,120.82
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,196.89,149.16
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,245.54,185.62
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,301.95,227.4
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,294.54,221.74
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,287.22,216.26
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,329.51,247.83
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,376.02,282.09
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,463.22,346.59
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,554.93,413.07
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,600.19,444.92
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,642.77,474.89
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,746.64,552.88
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,837.88,620.84
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,851.63,629.82
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,861.72,637.08
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,866.37,640.83
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,867.35,642.3
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,863.23,640.84
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,855.47,637.08
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,839.09,627.27
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,825.67,619.63
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,661.3,502.75
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,474.18,363.72
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,500.82,387.31
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,504.48,393.17
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,460.93,361.6
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,417.02,329.4
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,374.11,297.71
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,331.4,265.36
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,283.89,227.79
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,237.69,190.28
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,186.39,147.9
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,137.99,106.94
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,78.1,56.29
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,24.02,7.33
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.96,3.15
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,28.41,18.81
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,43.41,32.64
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,58.0,45.96
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,72.65,59.1
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,87.22,71.79
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,101.53,83.97
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,120.47,99.91
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,134.72,111.55
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,129.67,106.78
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,122.82,100.55
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,152.63,125.23
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,192.55,157.86
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,188.65,146.44
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,198.59,153.41
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,190.21,146.26
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,179.8,137.82
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,188.56,144.48
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,197.52,151.29
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,181.06,138.15
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,163.55,124.24
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,172.31,130.78
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,181.25,137.39
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,284.1,215.66
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,391.69,294.98
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,400.6,301.28
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,409.41,307.92
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,292.18,220.65
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,163.67,122.67
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,205.72,155.24
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,248.66,187.89
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,360.85,272.87
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,466.95,351.15
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,341.12,258.78
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,201.93,153.44
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,263.19,201.3
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,314.57,240.81
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,287.61,221.08
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,243.44,188.03
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,161.94,124.61
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,83.03,61.73
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,137.52,106.42
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,195.67,153.77
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,158.17,123.83
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,121.24,94.1
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,105.61,81.88
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,89.96,69.41
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,244.59,200.22
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,361.06,294.29
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,287.7,232.63
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,220.65,175.16
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,146.75,111.16
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,68.5,33.57
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,23.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,9.88,3.21
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,16.0,8.66
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,12.0
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,23.69,15.31
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,26.78,17.95
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,29.89,20.58
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,40.71,29.93
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,51.58,39.23
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,52.02,37.58
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,52.46,37.84
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,80.89,60.9
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,108.33,82.82
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,118.9,91.02
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,129.85,99.54
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,193.28,149.01
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,257.37,197.42
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,320.6,244.63
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,393.42,298.16
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,515.18,388.88
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,659.77,493.99
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,654.31,486.55
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,632.76,468.05
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,649.6,479.49
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,664.33,488.92
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,507.46,378.35
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,334.39,251.28
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,293.06,221.4
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,264.2,199.8
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,256.22,194.2
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,248.07,188.37
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,250.06,189.89
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,252.11,191.46
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,230.25,175.33
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,208.21,158.97
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,212.28,162.79
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,216.53,166.7
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,205.65,159.21
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,194.69,151.61
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,324.56,257.57
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,430.04,341.54
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,388.27,310.28
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,346.33,278.78
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,379.73,306.89
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,392.86,317.3
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,318.57,255.91
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,246.48,194.88
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,168.43,127.71
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,96.08,51.67
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,32.29,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,9.83,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,18.97,7.98
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.35,20.65
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.74,31.26
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.82,21.8
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,21.33,13.37
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,25.58
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,49.06,37.64
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,74.78,59.71
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,99.05,80.08
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,113.36,91.66
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,127.52,102.98
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,156.73,126.57
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,173.25,139.38
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,192.82,147.29
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,220.46,166.06
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,233.13,174.97
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,244.31,183.29
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,295.68,219.79
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,346.95,256.5
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,397.38,288.5
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,484.93,351.54
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,533.27,390.31
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,580.03,427.04
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,624.22,460.36
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,666.76,491.61
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,705.25,519.85
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,741.45,545.92
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,772.64,566.99
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,800.94,585.47
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,825.34,601.55
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,846.32,615.44
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,860.39,624.89
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,870.72,632.06
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,876.46,636.4
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,878.45,638.48
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,874.93,637.64
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,867.71,634.55
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,864.62,634.32
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,846.2,624.0
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,820.28,608.78
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,791.46,591.57
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,755.98,570.38
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,718.26,547.35
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,676.23,520.13
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,629.5,488.15
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,574.25,449.18
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,519.29,409.28
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,454.54,359.84
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,392.15,310.61
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,318.22,251.59
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,245.96,191.89
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,168.64,126.37
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,97.92,54.37
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,32.76,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,9.44,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,18.33,7.43
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,35.48,24.44
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,52.45,39.79
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,45.51,34.11
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,36.7,26.49
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,71.79,56.81
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,101.0,81.49
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,84.62,67.09
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,62.26,47.73
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,113.78,91.0
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,155.07,124.87
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,167.52,134.35
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,189.03,151.14
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,203.28,153.11
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,226.69,163.89
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,258.47,184.99
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,291.71,209.29
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,289.73,213.0
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,269.68,201.8
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,339.38,251.57
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,427.28,314.48
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,446.5,329.06
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,473.14,349.22
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,517.04,380.55
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,562.31,412.17
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,594.01,435.04
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,626.21,458.15
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,559.36,410.3
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,478.35,351.56
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,657.03,483.9
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,821.32,600.44
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,723.68,529.44
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,592.41,435.02
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,734.15,540.41
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,851.82,625.54
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,692.49,512.34
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,503.17,374.78
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,636.81,477.16
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,765.31,571.38
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,737.16,552.5
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,706.81,533.05
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,612.08,466.62
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,503.65,388.65
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,513.25,398.88
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,534.07,416.26
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,477.8,375.26
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,408.79,324.02
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,345.85,275.02
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,286.62,227.63
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,222.51,175.55
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,163.02,126.08
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,95.3,69.64
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,38.51,18.98
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,14.35,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,9.83,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,18.98,8.06
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,34.25,23.32
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,49.36,36.98
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,61.7,47.95
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,74.23,58.8
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,88.91,71.36
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,103.01,83.18
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,121.58,98.41
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,136.76,110.54
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,140.83,113.48
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,149.2,120.0
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,165.05,132.37
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,189.11,151.23
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,147.56,116.98
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,166.95,102.55
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,218.3,136.07
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,270.48,176.25
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,241.44,170.09
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,189.96,142.37
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,184.08,137.65
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,177.78,132.55
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,218.31,163.21
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,259.72,194.13
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,242.49,180.81
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,224.4,166.99
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,244.42,182.06
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,264.83,197.28
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,254.27,189.49
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,243.24,181.42
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,442.35,330.97
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,643.8,474.94
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,752.47,554.49
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,844.27,621.94
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,558.25,419.1
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,202.45,150.51
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,204.32,152.84
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,206.25,154.59
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,218.64,164.75
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,231.4,175.26
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,367.68,281.38
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,468.55,358.68
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,273.88,211.51
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,69.31,49.87
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,214.19,167.39
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,342.88,268.64
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,405.69,319.87
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,456.65,361.07
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,390.78,310.17
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,328.61,261.12
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,260.16,205.66
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,187.24,145.39
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,121.13,89.62
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,59.13,32.92
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,19.61,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
