Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,10.62,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.33,9.23
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,32.96,22.26
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,45.5,33.67
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,54.95,42.14
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.29,50.24
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,86.14,68.86
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,107.09,86.33
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,102.33,81.82
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,96.45,76.4
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,85.81,67.19
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,74.45,57.41
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,81.09,62.65
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,87.68,67.78
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,93.53,72.42
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,99.55,73.69
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,164.65,123.49
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,219.25,164.13
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,233.05,174.39
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,247.1,184.95
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,260.59,194.77
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,274.08,204.5
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,193.28,143.85
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,100.45,72.83
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,110.26,80.3
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,120.32,87.87
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,258.25,192.61
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,399.89,296.79
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,259.2,192.97
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,108.57,78.72
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,259.43,194.03
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,413.35,307.54
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,444.12,329.59
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,475.6,352.41
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,689.71,512.91
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,856.27,633.75
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,764.71,566.74
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,651.45,483.96
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,742.94,555.52
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,815.77,611.91
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,788.58,593.87
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,758.8,574.57
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,620.06,474.69
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,480.1,370.66
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,446.42,347.3
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,411.46,322.14
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,368.96,290.85
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,326.71,259.02
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,280.07,222.36
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,234.88,186.0
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,174.39,136.85
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,128.39,98.37
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,81.95,59.24
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,31.6,15.6
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,13.3,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,10.62,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,20.35,9.36
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,35.87,24.62
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,51.23,38.44
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,62.47,48.43
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,73.93,58.32
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,87.18,69.61
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,100.02,80.36
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,115.95,93.36
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,131.09,105.5
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,142.22,114.35
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,152.8,122.68
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,161.75,129.38
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,170.17,135.61
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,183.3,145.6
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,223.53,157.97
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,249.86,180.5
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,257.33,191.37
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,298.43,219.78
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,358.11,262.82
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,303.96,225.53
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,242.07,180.8
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,249.2,185.86
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,254.6,189.51
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,355.69,264.46
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,464.75,343.57
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,481.59,355.42
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,497.41,366.66
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,415.51,307.45
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,331.4,245.54
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,372.28,276.06
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,414.62,307.15
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,408.69,302.97
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,402.05,298.43
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,483.48,359.9
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,550.55,410.39
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,617.15,460.28
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,665.21,496.89
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,526.88,396.4
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,388.67,293.5
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,444.78,337.75
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,479.62,365.62
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,418.71,321.1
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,358.75,276.79
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,255.12,197.49
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,158.75,121.72
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,137.42,105.47
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,116.37,89.06
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,94.61,71.67
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,73.01,54.16
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,55.14,39.58
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,37.02,24.56
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,22.53,12.36
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.11,0.65
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.54
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,18.67,10.08
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,29.04,19.31
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,41.17,29.95
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,52.93,40.09
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,47.13,35.06
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,40.56,29.33
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,68.91,53.3
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,95.14,75.05
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,71.72,55.09
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,45.31,32.7
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,28.0,17.97
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,10.73,3.37
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,61.73,45.9
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,110.28,81.83
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,116.71,86.38
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,123.37,91.14
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,128.67,95.06
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,134.11,99.12
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,136.93,101.19
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,139.8,103.33
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,186.3,138.8
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,233.55,174.42
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,254.74,189.83
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,276.45,205.56
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,328.81,244.34
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,382.55,283.67
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,355.51,263.77
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,326.28,242.37
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,351.44,261.19
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,377.28,280.33
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,346.13,257.1
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,313.61,232.94
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,334.99,249.22
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,356.88,265.73
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,299.57,223.61
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,227.26,169.77
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,197.78,147.87
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,168.19,125.58
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,204.44,154.08
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,258.67,196.03
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,280.65,214.49
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,301.72,232.36
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,290.02,224.6
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,292.17,227.34
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,259.12,202.51
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,213.16,167.19
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,179.57,140.61
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,146.53,113.97
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,112.39,86.09
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,79.32,58.66
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,49.2,33.49
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,16.89,6.22
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,3.8,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.32,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,31.35,21.22
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,57.61,43.42
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,32.55,22.04
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,7.64,0.83
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,69.41,52.81
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,125.63,99.2
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,125.11,98.44
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,125.2,93.75
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,185.63,139.53
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,252.99,189.94
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,295.48,220.52
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,335.15,249.43
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,388.32,288.02
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,443.77,329.05
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,408.13,304.91
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,354.25,265.66
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,443.42,331.61
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,544.02,404.53
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,587.39,436.41
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,633.1,470.42
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,520.56,388.34
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,389.54,290.03
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,412.71,307.88
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,436.42,325.79
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,655.58,492.71
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,839.58,629.12
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,740.66,553.34
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,599.98,447.79
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,555.94,416.34
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,510.5,383.24
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,546.46,412.85
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,597.97,453.08
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,475.77,362.43
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,356.04,271.86
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,190.86,146.27
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,35.28,22.73
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,173.58,134.98
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,307.63,240.65
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,270.66,212.32
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,221.47,174.33
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,186.75,146.85
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,152.65,119.32
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,115.79,89.19
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,80.09,59.55
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,48.25,32.93
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,15.26,5.27
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,1.97,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,3.78,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,8.34,1.38
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,12.91,5.46
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,18.64,10.53
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,24.39,15.56
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,21.34,12.89
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,18.29,10.21
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,30.96,21.03
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,43.69,31.75
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,82.01,64.05
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,117.13,93.23
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,127.05,100.94
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,136.88,108.53
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,172.19,136.84
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,197.43,148.69
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,148.97,110.98
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,77.13,55.26
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,115.05,84.62
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,153.16,113.84
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,158.89,117.86
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,164.81,122.07
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,227.3,169.33
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,287.92,214.43
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,249.47,185.23
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,205.95,152.32
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,216.99,160.61
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,228.16,168.89
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,249.14,184.45
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,270.46,200.13
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,253.74,187.63
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,236.53,174.83
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,298.96,220.97
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,353.99,260.59
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,389.06,285.83
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,424.96,311.29
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,517.85,378.01
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,610.76,441.87
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,614.69,444.7
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,615.97,446.59
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,558.33,406.87
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,482.8,355.0
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,616.05,454.48
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,706.81,521.35
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,667.01,495.32
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,625.3,468.82
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,571.37,433.48
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,517.63,396.93
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,457.92,354.41
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,399.8,311.11
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,328.09,255.01
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,261.62,201.0
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,180.62,134.52
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,114.5,74.26
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,38.31,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,12.98,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,24.41,12.92
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,38.55,26.95
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,52.66,39.71
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,50.87,38.46
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,51.59,39.1
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,68.94,53.88
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,87.17,69.13
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,106.13,84.72
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,129.38,103.64
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,121.23,96.26
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,105.8,82.97
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,151.74,120.22
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,181.81,143.9
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,187.45,147.98
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,199.62,149.35
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,239.12,173.65
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,293.03,208.93
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,317.07,218.94
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,371.06,255.79
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,421.8,298.09
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,471.9,339.02
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,519.54,377.77
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,565.73,414.44
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,609.52,447.59
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,643.32,473.0
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,679.54,500.17
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,713.7,525.29
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,744.33,547.67
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,772.41,567.97
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,795.61,584.67
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,829.5,607.74
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,844.05,617.73
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,854.9,625.47
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,860.38,629.74
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,862.15,631.7
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,853.82,627.03
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,841.97,620.16
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,827.09,612.35
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,815.0,606.51
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,789.34,590.18
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,760.95,572.04
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,726.07,549.95
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,689.18,525.89
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,644.13,494.52
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,598.07,461.93
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,543.64,423.3
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,489.59,383.9
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,422.56,333.6
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,365.44,289.1
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,296.14,233.43
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,232.63,180.74
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,160.57,120.22
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,89.04,57.53
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,30.89,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,11.02,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,21.11,10.51
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,36.26,25.05
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,51.24,38.5
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,64.63,50.41
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,76.46,60.72
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,79.53,63.16
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,83.9,66.58
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,108.35,86.88
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,136.4,109.78
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,127.25,101.73
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,121.75,96.82
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,157.87,126.01
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,195.27,155.65
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,198.14,157.44
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,234.13,169.9
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,265.72,191.5
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,295.53,213.96
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,313.0,229.2
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,325.61,240.51
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,349.0,257.84
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,372.61,275.12
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,364.79,270.01
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,345.76,256.35
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,390.9,288.91
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,439.4,323.36
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,572.63,423.14
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,705.41,521.08
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,736.04,542.67
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,764.13,562.85
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,787.91,579.61
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,822.18,602.5
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,837.18,612.36
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,848.54,620.02
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,853.97,623.51
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,855.72,624.7
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,853.85,623.61
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,848.26,620.2
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,834.45,612.29
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,817.34,602.28
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,669.85,499.71
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,512.17,384.95
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,616.54,467.22
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,697.03,529.61
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,651.59,498.18
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,605.23,466.41
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,551.91,428.92
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,498.87,390.58
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,433.59,340.99
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,365.51,287.96
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,297.21,233.71
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,234.59,182.14
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,160.8,120.62
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,88.25,57.77
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,30.48,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.32,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,7.61,1.02
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.05,3.99
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,14.5,6.94
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,58.42,44.46
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,99.7,78.65
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,143.35,113.79
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,178.94,141.48
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,141.3,111.11
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,156.5,95.55
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,208.17,127.72
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,260.47,167.17
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,311.02,208.61
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,361.8,251.27
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,411.51,292.71
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,460.07,332.47
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,506.78,370.13
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,552.51,406.18
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,594.16,439.07
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,638.25,473.23
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,676.65,501.34
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,713.01,527.27
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,745.17,550.3
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,761.87,562.81
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,786.07,579.53
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,807.06,593.07
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,824.46,604.12
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,838.31,612.84
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,844.68,616.67
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,860.44,626.78
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,858.28,624.38
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,852.44,619.9
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,838.51,611.49
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,821.22,601.04
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,799.87,588.5
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,775.4,573.9
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,742.07,553.68
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,706.47,531.69
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,665.96,505.65
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,620.91,475.26
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,568.43,438.75
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,516.06,401.28
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,449.43,351.08
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,385.72,301.67
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,310.78,242.73
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,247.92,191.25
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,173.97,130.1
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,110.17,73.66
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,36.28,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,16.03,6.77
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,31.37,21.04
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,46.34,34.47
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,61.62,47.93
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,75.36,59.78
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,90.76,72.9
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,105.86,85.55
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,118.34,95.6
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,130.56,105.26
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,148.15,119.48
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,165.26,133.13
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,172.39,138.25
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,179.18,143.09
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,141.52,112.03
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,103.79,77.24
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,173.31,130.16
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,246.95,184.79
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,231.81,173.28
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,219.59,164.17
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,171.79,127.72
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,120.5,88.33
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,90.54,65.22
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,59.8,41.3
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,63.7,44.34
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,67.63,47.38
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,60.73,41.99
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,53.78,36.57
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,47.17,31.41
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,40.53,26.22
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,43.62,28.66
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.7,31.09
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,55.25,37.81
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,63.8,44.54
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,50.43,34.19
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,37.16,23.84
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,50.32,34.37
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,63.48,44.94
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,57.19,40.13
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,50.92,35.3
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,73.81,53.71
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,97.64,72.86
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,95.72,71.68
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,93.87,70.58
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,106.17,80.74
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,119.45,91.74
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,104.22,79.76
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,88.96,67.63
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,73.18,54.92
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,57.36,41.97
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,43.74,30.73
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,30.58,19.68
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,19.44,10.18
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,8.34,0.67
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.16,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,23.81,12.88
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,37.94,26.64
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,51.99,39.35
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.11,48.35
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.21,57.03
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,71.2,56.09
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,74.91,59.09
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,104.06,83.55
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,130.08,104.86
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,114.94,91.81
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,103.61,82.11
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,105.56,83.31
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,107.29,84.3
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,107.57,84.31
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,154.93,95.08
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,231.87,156.39
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,294.76,212.66
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,283.73,207.92
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,268.55,199.67
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,199.08,148.14
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,121.66,89.52
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,198.67,148.2
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,276.34,205.5
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,399.67,294.95
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,537.83,391.74
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,588.2,426.54
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,641.82,464.02
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,625.59,451.23
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,603.69,434.89
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,483.43,352.41
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,348.5,256.35
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,610.57,450.71
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,841.42,608.81
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,764.23,553.16
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,662.12,481.76
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,762.14,557.69
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,839.1,614.5
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,751.78,553.91
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,635.33,472.06
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,415.79,315.62
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,187.96,142.09
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,137.91,104.06
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,88.88,65.64
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,54.16,38.17
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,20.63,11.17
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,17.93,9.06
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,15.24,6.93
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,12.93,5.06
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,10.64,3.16
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,8.35,1.27
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.06,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,3.78,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.51,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
