Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.36,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.1,2.12
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,13.67,6.24
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,19.41,11.35
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,25.16,16.42
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,32.47,22.77
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,39.79,29.07
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,45.21,33.63
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,50.65,38.17
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,112.73,90.83
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,165.82,134.79
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,180.2,145.84
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,194.15,156.49
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,209.05,168.14
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,225.4,168.88
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,256.76,191.73
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,273.74,204.75
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,296.98,222.27
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,320.83,240.36
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,315.66,236.97
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,306.53,230.32
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,405.03,302.27
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,530.87,393.56
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,511.78,379.24
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,478.59,354.17
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,593.25,440.42
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,707.5,524.56
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,612.75,452.68
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,458.63,337.5
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,654.26,483.27
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,819.05,598.47
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,744.62,542.38
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,629.24,458.31
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,639.45,467.91
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,647.91,475.31
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,678.47,499.46
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,722.54,532.24
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,789.72,582.7
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,822.48,607.01
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,801.38,594.01
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,786.2,585.57
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,753.09,565.55
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,717.6,543.82
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,677.42,517.9
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,635.54,489.94
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,584.39,454.23
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,535.31,418.97
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,477.18,375.35
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,420.44,331.27
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,352.22,277.08
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,288.56,224.48
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,214.17,162.13
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,149.06,103.37
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,67.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,11.02,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,21.21,11.12
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,35.14,24.61
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,48.87,37.15
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,64.31,50.89
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,79.38,63.99
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,63.45,50.06
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,54.21,41.9
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,57.57,44.58
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,60.86,47.13
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,100.92,80.94
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,144.61,117.02
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,163.7,132.11
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,190.93,153.71
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,180.06,144.12
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,200.42,140.23
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,254.2,178.08
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,293.92,209.19
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,301.81,206.78
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,350.6,240.27
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,390.83,282.37
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,418.84,309.47
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,466.55,344.24
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,550.7,408.22
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,594.22,442.68
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,634.68,474.16
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,672.78,503.11
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,708.62,529.78
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,645.87,480.82
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,534.96,396.13
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,529.86,393.15
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,522.81,388.18
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,550.09,408.67
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,577.2,428.81
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,561.64,417.93
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,544.46,406.12
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,463.71,347.75
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,363.61,274.21
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,623.19,472.94
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,820.46,613.96
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,796.62,597.07
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,769.96,580.17
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,684.39,520.79
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,588.29,451.49
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,551.3,426.24
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,512.71,398.95
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,468.27,367.38
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,423.23,334.53
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,372.41,295.62
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,322.66,256.4
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,266.07,210.75
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,212.84,166.44
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,153.64,116.52
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,91.68,62.88
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,41.16,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,10.62,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,22.0,11.76
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,30.46,20.54
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,38.94,28.36
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,52.8,40.66
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,69.6,55.28
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,90.34,73.02
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,109.13,88.73
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,123.64,100.53
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,137.61,111.69
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,152.0,123.05
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,165.86,133.83
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,178.35,143.38
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,190.43,152.5
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,201.35,160.92
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,228.59,169.47
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,255.41,187.83
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,281.25,207.11
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,316.79,232.89
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,356.86,262.72
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,353.7,262.64
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,349.0,260.38
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,408.39,304.04
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,478.32,355.66
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,500.36,372.47
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,523.67,390.02
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,609.2,457.06
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,705.27,531.98
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,706.39,529.35
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,678.74,505.94
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,708.6,528.0
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,732.89,545.86
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,616.17,461.11
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,472.88,354.94
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,601.46,452.9
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,716.62,538.36
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,613.64,462.63
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,505.86,382.55
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,319.65,244.69
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,143.48,108.15
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,338.2,263.05
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,526.06,406.26
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,484.74,375.19
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,426.14,332.05
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,525.74,411.53
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,586.43,460.16
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,536.94,423.46
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,487.3,386.36
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,446.25,355.14
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,403.39,321.21
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,335.42,266.17
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,272.05,213.21
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,194.14,147.82
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,131.06,91.89
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,59.52,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,11.8,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,22.49,12.09
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,36.19,25.31
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,49.7,37.53
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,61.08,47.67
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,72.29,57.39
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,79.7,63.59
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,88.21,70.57
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,81.66,64.46
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,73.3,56.88
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,81.76,63.79
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,83.99,65.42
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,84.76,65.71
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,85.49,65.97
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,86.49,66.61
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,144.16,83.51
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,198.76,115.17
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,253.89,156.47
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,313.44,216.87
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,360.4,264.14
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,373.65,275.9
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,381.65,282.98
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,453.68,335.55
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,543.07,401.39
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,595.49,441.63
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,653.68,487.16
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,692.71,517.03
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,729.39,544.61
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,762.95,569.65
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,793.73,592.36
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,819.45,610.01
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,841.67,625.18
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,824.17,610.48
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,776.34,573.21
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,844.54,625.93
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,883.39,654.72
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,880.49,653.45
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,873.88,650.04
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,861.8,643.85
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,846.22,635.41
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,825.38,622.15
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,810.31,613.0
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,765.59,583.62
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,719.29,552.94
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,688.82,532.25
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,654.56,508.46
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,600.28,468.96
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,548.93,430.73
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,489.76,385.8
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,432.01,340.56
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,362.29,285.63
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,297.02,232.06
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,219.44,167.04
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,151.59,106.98
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,69.81,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,11.02,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.95,12.55
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,31.52,21.44
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,40.14,29.4
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,45.71,34.47
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,51.32,39.38
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,55.55,42.93
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,64.63,50.55
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,68.07,53.1
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,71.43,55.52
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,73.81,57.2
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,76.1,58.79
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,86.28,66.96
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,88.2,68.2
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,89.81,69.33
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,138.48,78.18
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,195.28,110.9
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,252.3,153.47
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,308.46,200.07
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,364.13,247.71
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,418.14,293.54
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,470.93,337.46
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,521.01,378.82
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,569.24,417.65
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,614.68,452.49
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,658.02,484.74
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,697.6,514.39
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,734.76,541.66
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,768.02,565.9
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,798.38,587.69
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,824.34,604.89
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,846.75,619.72
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,863.85,631.37
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,877.14,640.6
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,884.42,645.67
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,887.79,648.31
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,884.53,646.71
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,877.55,642.83
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,865.36,635.63
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,849.63,626.22
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,828.35,613.18
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,803.92,598.07
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,780.33,584.08
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,745.46,562.22
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,703.45,534.45
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,659.73,504.89
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,609.16,469.69
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,558.07,433.16
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,500.08,390.47
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,441.37,345.71
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,371.49,291.07
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,306.06,237.72
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,227.98,172.68
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,159.61,112.54
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,73.49,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,11.8,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,22.84,12.44
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,34.39,23.84
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,44.32,32.92
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,51.47,39.35
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,58.54,45.49
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,63.42,49.54
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,68.23,53.41
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,71.66,55.9
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,75.0,58.26
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,77.41,59.93
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,86.33,67.01
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,130.4,102.68
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,189.82,149.64
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,200.39,157.44
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,225.16,164.71
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,248.65,180.45
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,281.3,204.45
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,316.48,226.39
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,364.99,259.62
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,399.57,286.55
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,433.44,312.55
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,472.19,341.39
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,509.1,368.99
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,500.97,363.63
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,480.68,348.76
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,549.17,398.33
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,627.12,453.46
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,618.53,446.99
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,604.98,437.34
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,723.73,525.0
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,827.43,599.16
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,672.92,489.34
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,448.1,325.98
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,686.36,501.85
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,868.14,626.82
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,865.77,624.93
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,859.73,622.44
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,847.47,616.45
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,831.76,608.3
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,819.67,601.82
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,794.47,586.61
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,762.06,566.98
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,727.2,545.53
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,686.69,518.87
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,644.41,489.97
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,595.76,456.51
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,544.35,420.18
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,484.65,375.96
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,426.56,331.49
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,358.02,278.34
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,293.86,226.52
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,217.64,163.65
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,150.76,105.77
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,67.75,2.73
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.14,13.3
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,34.71,23.86
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.3,33.49
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,54.2,41.36
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,60.47,46.75
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,65.57,50.95
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,70.58,54.96
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,73.26,56.79
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,75.92,58.56
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,78.26,60.28
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,87.25,67.52
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,88.93,68.54
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,90.46,69.44
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,91.16,69.81
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,134.88,77.61
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,189.3,108.63
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,244.11,148.84
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,310.1,209.66
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,365.54,260.11
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,394.66,278.6
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,453.9,321.84
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,454.22,328.64
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,426.8,311.18
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,519.42,379.37
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,633.04,462.45
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,670.95,490.06
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,706.8,516.13
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,653.07,475.88
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,562.14,408.54
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,694.42,506.83
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,812.61,592.53
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,827.61,602.81
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,838.97,611.14
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,844.55,615.38
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,846.48,617.38
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,841.53,614.96
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,833.09,610.39
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,718.17,530.79
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,586.57,436.78
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,680.72,509.41
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,755.34,566.08
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,508.59,387.92
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,232.98,177.46
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,340.11,263.95
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,437.54,339.64
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,395.8,308.74
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,354.31,278.06
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,373.99,293.95
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,370.78,291.08
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,304.76,238.63
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,243.71,188.79
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,176.06,132.81
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,116.56,81.86
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,49.03,3.48
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,12.59,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.06,13.26
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,35.26,24.35
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.42,34.43
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,54.28,41.43
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,64.5,50.21
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,69.73,54.5
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,74.85,58.58
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,77.95,60.74
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,81.0,62.8
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,83.37,64.53
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,85.61,66.15
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,86.69,66.68
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,95.19,73.31
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,95.93,73.7
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,137.54,80.82
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,189.8,110.14
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,242.86,148.78
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,295.31,191.39
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,347.68,235.37
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,400.46,279.17
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,449.48,319.45
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,495.71,357.36
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,540.45,393.26
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,582.34,425.55
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,622.46,455.72
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,659.48,483.75
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,694.56,509.87
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,725.6,532.76
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,754.22,553.66
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,778.86,571.39
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,800.27,586.19
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,816.32,597.24
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,828.81,606.03
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,835.63,610.88
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,838.83,613.46
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,843.35,617.35
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,831.77,610.56
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,818.0,603.44
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,800.98,594.19
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,782.04,582.75
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,754.82,565.53
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,613.08,464.35
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,470.31,359.14
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,544.25,418.23
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,596.86,459.85
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,544.58,422.09
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,492.47,384.15
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,426.66,334.35
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,370.72,290.64
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,305.42,239.36
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,245.04,190.27
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,177.44,134.12
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,117.88,83.09
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,49.69,6.23
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,11.8,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,22.82,12.21
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.09,21.6
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,43.41,31.84
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,49.82,37.58
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,56.21,43.09
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,60.77,46.86
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,65.27,50.46
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,68.14,52.59
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,70.95,54.65
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,79.22,61.24
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,81.46,62.74
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,83.09,63.73
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,84.59,64.63
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,85.54,65.22
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,127.69,72.45
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,189.4,108.47
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,242.57,147.08
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,295.39,190.01
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,347.93,234.19
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,398.63,276.53
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,448.38,317.28
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,495.81,355.95
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,541.64,392.42
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,585.12,425.6
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,626.9,456.64
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,664.74,484.85
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,700.41,510.94
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,732.48,534.35
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,761.96,555.64
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,787.3,573.07
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,809.33,587.81
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,825.87,598.99
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,838.79,607.9
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,846.35,613.4
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,850.2,616.63
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,767.41,559.54
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,641.36,469.42
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,752.41,552.7
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,815.44,598.59
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,802.05,590.5
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,775.93,574.47
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,744.64,555.47
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,710.98,534.68
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,666.91,505.44
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,624.75,476.26
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,574.77,441.43
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,524.65,405.59
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,461.96,358.49
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,401.6,311.91
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,334.64,259.52
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,267.83,205.63
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,194.49,145.6
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,130.79,91.71
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,61.18,11.57
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,23.95,12.98
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,36.75,25.4
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,49.45,36.84
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,57.81,44.27
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,66.12,51.39
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,72.74,56.87
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,81.24,63.8
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,106.91,84.99
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,137.61,109.95
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,149.75,119.48
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,165.81,132.17
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,145.64,115.05
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,119.59,93.29
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,172.4,135.81
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,222.18,163.81
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,209.69,139.7
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,243.29,151.88
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,299.54,197.02
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,349.63,238.87
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,398.76,280.37
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,446.59,320.25
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,491.66,357.15
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,535.61,392.34
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,576.69,423.75
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,615.83,452.86
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,651.9,479.91
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,686.28,505.2
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,684.49,501.0
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,668.66,486.54
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,675.98,492.09
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,680.59,495.6
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,704.11,512.59
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,718.55,523.41
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,696.94,509.05
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,683.6,500.29
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,675.94,495.91
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,666.09,490.03
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,718.35,529.15
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,750.2,554.04
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,740.86,549.0
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,722.42,538.13
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,687.35,515.58
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,642.9,486.36
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,524.58,400.22
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,398.33,306.14
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,422.25,327.31
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,452.8,351.81
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,394.01,307.46
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,337.68,264.22
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,262.9,205.51
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,205.58,158.89
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,142.79,107.01
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,86.46,59.89
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,36.02,6.08
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
