Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,12.59,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,23.91,12.93
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,37.1,25.63
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,49.98,37.12
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.39,44.57
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.63,51.61
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,86.56,68.49
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,108.58,86.86
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,123.87,99.13
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,138.81,110.91
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,149.78,119.51
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,164.92,131.44
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,163.56,129.62
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,169.14,133.49
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,160.72,126.32
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,188.19,129.58
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,230.7,154.63
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,274.94,186.03
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,320.94,221.93
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,367.23,258.8
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,407.77,291.25
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,446.52,321.62
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,484.33,351.09
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,521.11,379.16
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,552.55,402.21
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,582.7,423.8
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,609.87,443.54
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,635.92,462.17
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,661.08,480.18
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,684.63,496.93
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,699.38,507.64
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,711.51,516.58
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,634.13,461.97
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,545.81,398.84
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,646.2,473.08
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,747.34,545.31
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,722.35,528.28
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,694.72,510.14
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,731.28,539.11
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,767.94,567.5
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,744.57,552.23
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,718.53,535.46
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,683.55,512.99
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,638.89,483.59
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,597.41,454.92
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,555.03,425.11
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,502.88,387.96
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,451.5,350.53
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,395.29,308.0
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,341.07,265.93
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,277.66,216.16
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,208.91,160.93
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,147.87,110.75
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,93.26,64.97
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,43.58,10.06
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,24.64,13.38
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,36.47,25.03
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.23,35.62
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.79,41.49
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,63.75,49.16
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,69.01,53.48
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,74.19,57.59
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,75.13,58.05
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,76.25,58.64
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,78.53,60.31
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,80.7,61.89
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,87.44,67.1
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,87.38,66.69
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,88.2,67.16
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,127.03,73.03
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,180.27,101.93
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,240.82,145.89
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,293.15,188.33
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,345.2,232.19
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,395.51,274.45
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,444.74,315.11
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,491.64,353.64
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,536.97,390.01
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,559.56,407.21
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,567.61,411.69
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,628.57,458.31
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,691.6,506.73
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,722.89,528.4
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,751.71,548.06
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,776.53,565.84
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,798.1,580.47
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,705.55,512.49
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,558.79,405.08
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,719.44,525.71
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,836.23,611.04
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,788.48,576.61
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,711.16,520.76
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,684.65,503.21
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,640.64,473.45
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,657.55,487.46
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,654.18,487.4
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,589.05,441.95
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,509.32,385.68
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,465.5,354.83
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,421.48,323.17
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,398.82,308.06
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,373.25,290.16
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,326.7,255.13
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,281.16,219.96
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,231.27,180.35
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,184.11,141.8
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,132.84,99.1
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,86.25,59.66
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,40.49,10.14
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,12.98,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,24.55,13.28
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,37.42,25.81
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.04,37.16
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,60.73,46.66
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,72.15,56.56
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,83.05,65.8
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,93.88,74.81
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,98.56,78.34
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,103.08,81.67
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,133.13,106.13
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,153.54,122.25
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,170.07,135.0
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,186.07,147.16
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,188.41,148.27
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,195.18,145.39
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,225.41,166.43
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,258.52,189.58
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,283.07,207.31
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,308.92,226.18
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,324.6,237.46
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,339.74,248.21
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,390.27,284.42
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,454.84,330.77
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,452.38,328.92
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,445.83,323.99
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,431.36,314.08
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,412.1,300.52
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,458.16,334.3
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,512.85,373.77
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,496.13,361.93
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,466.46,341.13
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,670.12,492.77
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,830.41,607.4
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,838.22,613.57
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,842.4,618.33
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,840.34,617.98
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,834.66,615.34
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,822.54,608.06
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,817.26,605.6
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,795.77,592.27
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,771.31,576.99
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,739.99,557.52
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,706.32,536.25
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,664.82,508.06
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,624.8,479.85
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,575.28,444.62
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,525.56,408.42
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,466.5,364.27
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,409.11,320.06
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,342.94,267.76
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,281.03,217.13
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,204.46,153.77
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,142.16,100.56
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,66.91,21.76
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,24.45,13.17
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,40.22,28.15
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,55.87,42.12
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,66.58,51.55
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,76.85,60.32
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,90.3,71.53
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,103.37,82.18
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,99.48,78.47
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,98.13,76.89
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,102.65,80.35
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,105.24,82.2
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,101.28,78.5
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,97.74,75.2
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,98.22,75.22
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,133.41,80.2
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,188.28,110.19
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,237.67,144.75
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,289.39,186.49
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,341.13,229.92
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,392.64,272.75
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,441.37,313.02
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,488.28,351.71
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,533.77,388.39
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,576.69,421.62
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,618.22,452.96
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,655.48,481.05
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,690.69,507.03
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,723.19,530.92
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,753.32,552.75
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,778.33,570.47
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,800.06,585.0
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,816.76,594.95
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,829.88,602.52
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,838.14,608.15
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,842.77,611.48
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,840.8,610.55
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,835.27,607.4
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,824.07,601.82
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,819.77,601.0
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,798.32,587.69
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,773.89,572.49
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,743.37,553.79
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,710.45,533.3
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,670.08,506.37
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,630.9,479.23
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,581.42,444.73
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,531.69,409.2
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,474.4,367.03
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,418.42,324.48
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,351.93,272.71
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,289.62,222.34
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,217.3,162.97
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,151.25,107.11
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,70.8,24.87
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,24.62,13.24
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,36.49,25.01
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.27,35.64
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.86,41.54
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,63.89,49.28
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,68.81,53.31
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,73.67,57.16
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,74.33,57.39
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,75.19,57.76
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,77.55,59.38
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,86.51,66.44
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,86.2,65.81
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,85.95,65.26
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,86.86,65.82
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,123.61,70.77
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,184.74,104.71
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,237.66,142.29
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,290.79,184.91
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,343.6,228.9
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,394.63,271.69
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,444.85,313.19
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,492.84,352.72
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,539.22,390.09
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,582.39,424.24
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,623.49,456.06
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,661.82,485.19
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,698.02,512.22
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,729.99,534.8
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,759.4,555.11
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,784.69,572.92
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,806.65,587.73
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,823.92,599.44
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,837.58,608.81
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,845.48,614.44
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,849.67,617.73
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,846.16,616.02
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,839.14,612.13
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,828.4,606.9
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,824.47,606.38
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,802.57,592.71
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,777.68,577.13
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,746.57,558.0
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,713.03,537.04
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,672.11,509.66
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,632.46,482.01
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,582.95,447.24
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,533.17,411.43
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,474.44,367.27
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,417.35,323.17
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,350.36,271.45
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,287.59,221.08
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,209.73,157.43
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,146.3,103.79
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,69.0,25.55
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,12.59,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.12,12.88
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,34.71,23.57
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.34,33.14
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,52.52,39.54
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,57.21,43.57
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,61.79,47.34
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,66.33,50.95
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,67.07,51.28
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,73.52,56.38
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,75.74,57.88
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,77.88,59.3
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,77.99,59.07
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,87.5,66.52
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,89.08,67.61
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,126.0,71.87
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,180.6,99.89
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,235.76,139.0
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,290.53,182.91
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,344.81,228.1
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,397.56,272.2
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,449.29,314.76
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,498.41,354.97
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,545.8,392.83
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,590.31,426.75
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,632.71,458.11
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,671.67,486.97
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,708.26,513.48
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,741.07,537.0
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,771.13,558.23
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,796.91,575.38
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,819.24,590.0
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,836.78,600.27
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,850.61,608.14
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,858.54,613.52
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,862.65,616.55
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,861.76,616.49
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,857.16,614.17
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,846.32,609.19
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,832.0,602.03
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,812.07,590.34
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,788.97,576.59
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,759.32,559.0
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,727.11,539.56
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,695.11,519.27
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,653.89,492.27
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,606.03,459.56
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,557.49,425.48
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,500.87,384.6
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,446.98,344.22
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,381.91,294.31
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,320.55,245.17
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,246.66,184.52
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,181.16,128.56
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,85.25,33.99
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.04,12.69
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,34.92,23.68
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.8,33.54
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,53.05,39.99
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,62.49,48.08
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,67.85,52.48
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,73.1,56.67
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,100.63,79.4
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,129.75,102.98
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,106.01,82.99
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,84.79,65.21
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,93.02,71.64
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,93.86,71.93
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,94.41,72.15
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,128.44,75.9
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,180.43,102.47
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,233.5,139.5
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,291.92,185.34
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,343.85,227.71
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,394.26,268.25
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,444.1,307.17
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,491.52,344.85
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,537.43,380.48
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,579.78,412.24
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,619.65,441.4
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,657.44,469.4
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,693.31,495.59
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,725.96,519.25
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,756.36,541.12
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,781.32,558.74
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,803.02,573.61
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,820.49,584.36
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,834.41,592.9
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,841.81,598.1
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,845.54,601.14
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,843.11,600.88
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,849.07,606.19
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,836.7,599.26
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,820.95,590.4
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,797.51,576.59
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,771.19,560.92
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,739.03,542.0
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,708.29,523.81
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,664.49,494.65
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,619.65,464.33
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,567.71,429.15
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,515.48,392.79
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,454.05,348.45
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,394.89,304.35
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,323.68,249.73
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,263.47,201.63
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,191.57,143.38
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,128.68,91.2
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,62.26,24.79
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,12.2,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,23.17,12.04
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,36.39,24.97
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,49.34,36.55
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,57.72,43.98
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,66.05,51.11
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,72.67,56.58
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,81.31,63.59
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,83.8,65.3
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,86.3,67.0
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,88.73,68.75
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,91.04,70.39
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,91.36,70.26
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,91.65,70.12
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,140.62,109.56
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,224.99,166.09
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,249.35,181.63
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,274.6,199.03
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,308.07,219.74
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,354.29,251.22
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,387.45,277.19
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,420.06,302.51
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,462.0,332.74
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,531.57,384.74
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,520.97,378.62
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,483.04,350.44
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,483.76,351.51
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,482.1,350.49
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,562.14,408.84
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,647.34,469.73
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,466.99,342.8
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,244.98,179.9
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,557.86,415.72
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,819.98,599.27
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,737.16,538.48
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,615.81,450.73
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,617.09,453.62
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,616.43,454.52
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,531.31,394.23
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,462.37,344.49
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,637.81,477.47
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,766.87,571.62
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,736.01,550.45
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,702.78,528.78
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,666.59,504.65
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,625.45,476.44
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,576.56,442.24
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,527.42,407.03
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,471.12,365.52
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,416.0,323.6
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,350.22,272.35
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,288.46,222.47
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,217.8,164.44
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,152.92,109.58
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,72.26,30.59
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,11.8,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,22.64,11.63
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,32.87,22.12
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.11,31.39
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,52.18,39.33
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,58.79,44.92
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,63.55,48.83
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,68.23,52.55
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,70.64,54.27
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,73.05,55.96
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,75.46,57.62
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,84.27,64.55
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,128.63,100.33
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,188.51,147.62
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,198.23,154.71
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,217.27,158.91
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,194.39,125.6
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,232.96,138.75
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,280.83,189.94
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,322.62,233.14
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,352.56,246.93
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,436.7,304.24
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,464.37,329.92
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,478.25,342.17
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,537.31,384.78
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,614.1,440.32
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,651.63,467.49
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,687.06,492.89
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,629.08,449.39
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,524.76,373.08
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,566.92,403.61
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,618.88,439.47
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,736.84,524.77
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,829.78,590.13
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,838.23,595.73
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,843.02,599.88
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,836.61,596.96
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,838.55,599.65
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,686.85,496.87
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,501.87,365.66
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,656.68,481.08
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,765.84,559.84
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,734.7,540.69
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,704.7,523.2
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,663.84,496.23
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,621.64,467.8
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,571.65,433.44
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,521.53,398.12
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,462.68,355.62
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,405.51,312.92
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,338.63,261.63
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,271.75,208.58
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,200.63,150.54
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,138.56,98.63
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,66.75,28.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,12.2,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,23.25,11.92
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.11,23.02
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,44.96,32.8
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.51,39.52
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,62.3,47.92
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,67.62,52.3
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,72.84,56.46
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,75.7,58.42
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,78.54,60.3
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,81.03,61.99
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,83.4,63.57
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,84.6,64.19
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,92.99,70.65
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,93.57,70.74
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,125.03,73.49
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,177.3,99.7
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,230.41,136.32
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,283.08,177.56
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,339.34,223.03
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,389.01,263.39
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,438.04,302.57
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,484.77,339.96
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,530.03,375.35
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,573.25,407.85
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,615.05,438.51
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,652.91,466.38
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,688.71,492.29
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,720.4,514.99
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,749.65,535.72
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,648.96,463.62
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,484.82,345.97
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,576.76,412.62
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,673.1,479.63
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,774.49,552.49
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,839.98,599.14
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,839.88,599.73
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,836.07,598.57
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,825.52,592.81
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,811.61,584.99
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,800.71,579.25
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,776.83,564.96
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,746.41,547.17
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,713.56,527.58
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,673.95,502.31
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,632.66,474.74
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,586.32,443.27
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,537.25,409.04
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,481.41,368.78
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,426.65,327.94
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,361.07,277.73
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,299.43,228.67
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,227.96,170.34
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,164.48,116.86
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,76.08,33.56
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
