Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,11.41,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,21.92,10.81
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.17,21.38
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.46,30.66
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,51.51,38.66
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,58.2,44.41
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,63.0,48.38
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,67.74,52.16
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,70.5,54.07
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,73.23,55.9
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,75.65,57.57
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,84.48,64.5
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,85.71,65.13
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,86.84,65.7
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,87.7,66.21
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,119.31,69.3
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,172.73,96.2
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,233.71,139.14
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,285.73,180.22
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,337.49,222.9
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,388.26,265.01
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,438.19,305.83
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,485.62,344.58
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,531.55,381.31
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,575.38,414.84
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,617.72,446.4
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,655.75,475.08
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,691.63,501.69
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,724.34,525.68
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,754.61,547.63
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,780.47,565.84
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,803.05,581.08
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,820.17,592.94
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,833.66,602.5
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,842.25,608.73
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,847.16,612.67
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,842.07,610.1
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,833.53,605.42
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,728.81,533.22
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,584.17,429.48
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,692.01,512.08
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,772.31,572.03
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,665.52,497.16
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,533.46,402.16
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,591.36,448.24
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,627.03,477.1
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,577.42,442.08
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,527.58,406.44
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,469.79,363.92
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,413.49,321.19
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,347.39,269.43
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,285.34,219.22
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,210.63,158.15
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,149.25,106.39
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,71.39,32.02
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,11.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,22.59,11.19
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,33.49,22.47
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.41,32.31
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,52.69,39.66
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,58.35,44.54
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,63.18,48.53
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,67.95,52.33
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,68.23,52.28
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,74.43,57.15
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,76.91,58.87
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,79.29,60.49
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,79.01,59.92
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,78.81,59.42
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,89.58,67.89
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,121.3,70.31
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,174.83,96.39
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,229.08,134.01
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,282.98,177.1
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,336.49,221.9
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,388.58,265.46
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,439.76,307.64
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,488.53,347.76
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,535.64,385.67
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,579.49,419.41
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,620.71,450.27
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,659.11,479.2
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,695.32,505.99
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,727.62,528.65
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,757.36,549.11
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,783.37,567.39
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,806.1,582.69
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,823.36,594.62
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,837.0,604.27
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,845.3,610.08
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,849.9,613.57
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,848.64,613.56
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,843.74,611.3
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,833.17,606.41
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,819.18,599.34
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,715.69,527.83
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,573.53,425.44
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,660.18,493.57
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,718.45,539.37
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,677.08,511.68
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,636.82,484.11
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,587.61,449.83
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,538.05,414.46
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,478.71,370.79
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,421.12,327.07
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,354.98,275.25
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,292.85,224.91
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,219.59,164.91
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,152.71,108.91
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,72.8,33.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,11.8,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,22.56,11.06
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,33.47,22.44
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.4,32.3
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,52.34,39.36
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,57.67,43.96
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,62.18,47.68
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,66.65,51.24
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,66.44,50.76
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,71.95,55.07
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,107.64,84.31
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,148.82,117.42
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,105.82,81.8
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,83.43,63.17
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,112.42,86.38
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,176.02,120.17
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,237.67,161.17
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,279.63,193.86
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,316.1,219.04
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,350.94,244.7
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,382.71,265.5
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,438.5,306.72
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,470.06,336.57
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,485.55,350.67
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,531.73,384.72
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,577.8,418.57
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,593.65,430.52
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,603.04,437.8
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,630.95,458.31
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,658.04,478.06
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,659.63,480.1
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,657.99,479.9
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,617.43,450.98
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,560.63,410.58
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,721.62,531.46
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,839.49,617.34
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,837.24,615.97
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,831.48,613.04
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,679.66,505.8
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,482.94,360.53
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,459.36,344.98
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,434.79,327.97
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,400.07,303.68
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,364.93,278.75
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,422.39,324.98
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,455.42,352.34
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,416.28,324.02
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,376.41,294.79
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,331.67,260.38
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,287.6,225.72
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,239.24,187.17
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,193.1,149.35
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,141.71,106.68
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,94.99,67.29
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,45.39,19.49
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.29,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,12.18,3.26
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,24.79,15.12
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,36.91,25.92
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,51.27,38.53
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,65.5,50.86
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,79.65,62.91
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,93.72,74.69
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,112.68,90.24
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,133.38,106.97
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,146.52,117.42
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,163.42,130.89
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,175.47,140.02
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,187.07,148.7
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,197.83,156.93
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,220.83,161.98
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,241.69,172.82
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,275.46,196.72
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,313.64,221.9
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,354.32,250.96
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,383.92,278.11
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,401.45,294.23
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,432.55,317.62
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,475.27,349.41
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,438.98,324.15
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,386.9,286.26
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,249.33,185.29
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.57,71.69
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,90.79,64.91
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,81.91,57.95
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,115.56,83.93
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,149.66,110.06
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,127.37,93.02
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,104.82,75.74
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,177.57,131.85
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,252.49,188.87
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,208.45,155.75
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,164.27,122.36
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,139.39,103.42
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,114.52,84.31
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,163.6,122.83
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,214.69,162.56
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,172.04,130.12
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,129.83,97.6
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,125.91,94.89
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,122.18,92.29
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,109.66,82.84
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,97.12,73.26
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,82.31,61.55
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,67.46,49.64
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,53.46,38.32
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,39.39,26.73
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,27.9,17.05
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,16.76,7.62
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,8.35,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,11.02,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,21.02,9.64
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,34.85,23.63
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,48.66,36.06
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,59.19,45.39
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,68.48,53.4
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,87.02,69.16
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,105.85,84.9
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,110.81,88.58
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,114.46,91.11
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,135.99,108.38
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,152.28,121.07
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,113.58,88.81
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,84.0,64.16
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,131.74,102.75
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,217.96,161.77
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,240.61,173.78
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,284.32,202.12
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,310.69,222.36
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,334.66,241.04
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,363.44,255.29
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,433.74,304.27
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,474.18,339.49
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,500.21,361.05
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,547.61,395.93
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,596.36,431.17
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,640.72,465.67
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,681.58,498.64
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,677.57,492.25
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,646.43,466.63
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,727.32,527.31
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,789.35,574.43
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,806.04,585.55
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,819.22,594.71
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,827.23,600.29
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,831.64,603.62
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,842.5,611.63
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,837.48,609.19
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,825.94,603.59
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,811.05,595.85
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,740.93,547.82
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,657.05,488.23
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,613.82,459.56
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,569.99,429.75
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,598.84,454.24
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,623.83,474.95
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,574.53,439.73
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,525.0,404.01
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,467.5,361.41
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,411.49,318.72
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,345.35,267.6
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,278.56,214.34
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,208.0,156.53
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,146.19,104.61
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,70.64,33.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.5,9.09
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.11,19.59
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,41.82,30.09
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,47.17,34.94
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,52.65,39.67
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,57.36,43.57
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,62.01,47.31
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,83.66,65.22
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,101.31,79.47
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,105.84,82.7
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,110.17,85.76
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,126.26,98.14
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,141.01,109.22
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,105.3,80.28
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,117.45,68.4
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,171.17,94.0
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,225.38,131.1
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,278.72,172.82
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,331.69,216.06
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,383.23,258.35
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,433.8,299.13
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,482.28,337.98
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,529.17,374.63
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,572.62,406.99
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,613.48,436.5
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,651.59,464.23
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,687.52,489.85
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,719.91,511.54
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,749.84,531.12
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,775.77,549.04
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,798.46,564.07
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,815.33,575.44
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,828.59,584.65
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,837.38,590.72
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,842.52,594.62
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,836.79,591.74
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,839.38,594.38
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,828.27,588.3
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,813.79,580.26
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,792.76,568.43
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,768.79,554.69
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,737.75,536.94
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,704.34,517.4
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,667.56,494.07
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,625.93,466.64
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,520.52,392.04
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,415.66,315.89
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,369.05,282.46
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,322.88,248.0
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,271.13,208.38
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,210.65,160.75
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,156.52,116.76
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,107.25,75.73
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,50.66,22.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,10.62,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,20.34,8.72
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,33.84,22.56
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,47.24,34.51
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.25,43.25
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.12,51.57
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,74.31,57.5
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,81.36,63.12
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,86.81,67.15
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,93.27,71.9
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,96.01,73.68
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,98.59,75.32
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,100.22,76.18
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,101.68,76.92
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,102.26,77.15
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,128.54,78.85
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,179.24,103.73
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,230.79,138.59
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,273.74,184.04
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,302.62,216.6
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,319.58,228.46
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,337.07,240.79
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,404.63,287.76
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,484.48,343.42
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,497.82,353.59
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,510.8,363.3
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,546.3,388.6
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,587.0,417.17
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,637.67,452.88
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,692.64,491.16
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,495.32,357.23
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,256.94,186.17
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,162.36,117.41
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,67.75,46.27
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,70.83,48.84
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,73.9,51.37
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,165.34,121.16
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,260.61,192.36
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,297.52,220.42
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,319.92,238.04
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,342.52,256.0
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,364.49,273.52
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,333.36,251.53
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,301.99,229.23
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,259.39,197.46
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,217.22,165.59
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,189.64,145.03
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,162.23,124.23
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,138.93,106.34
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,107.37,81.49
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,84.71,63.3
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,62.67,45.33
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,44.12,29.99
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,25.14,14.19
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,12.19,1.5
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,10.23,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,19.7,8.06
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.31,19.65
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,40.94,29.31
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,50.35,37.64
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,57.4,43.73
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,62.57,48.02
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,67.66,52.1
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,70.75,54.4
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,73.79,56.62
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,76.19,58.26
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,85.08,65.26
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,127.8,99.75
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,186.2,145.96
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,128.12,99.04
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,116.76,69.44
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,205.97,132.17
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,277.89,193.04
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,286.06,190.22
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,334.51,221.76
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,385.12,263.86
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,434.92,304.68
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,482.27,343.45
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,528.16,380.21
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,571.71,413.59
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,613.77,444.98
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,652.15,473.73
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,688.42,500.38
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,720.87,523.06
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,750.88,543.63
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,776.55,561.74
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,798.97,576.72
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,735.5,529.59
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,632.52,454.25
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,753.87,544.37
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,843.65,608.52
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,836.38,603.91
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,838.46,606.29
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,826.76,601.12
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,811.73,593.86
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,790.11,581.0
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,765.58,566.17
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,553.39,415.87
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,305.46,230.34
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,493.38,376.88
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,620.14,473.32
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,570.61,437.77
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,520.89,402.19
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,462.72,358.67
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,406.06,315.15
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,334.99,260.31
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,274.99,212.15
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,207.62,156.7
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,147.97,106.33
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,71.77,34.52
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,10.62,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,20.36,8.29
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,31.62,20.67
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,42.85,30.78
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.45,37.47
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,60.24,45.75
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,66.0,50.49
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,71.63,54.98
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,74.85,57.35
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,78.01,59.63
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,116.7,91.18
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,161.82,127.32
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,120.03,92.92
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,94.89,72.19
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,95.69,72.65
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,122.2,73.99
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,207.21,132.74
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,277.66,191.52
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,306.18,216.8
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,312.21,225.29
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,340.35,245.84
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,358.23,258.68
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,423.12,302.85
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,527.62,377.83
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,505.51,363.72
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,449.73,323.05
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,537.73,386.31
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,637.71,456.46
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,626.49,447.44
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,608.92,434.36
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,623.13,444.82
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,635.6,453.91
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,745.8,534.73
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,827.99,594.53
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,836.33,600.27
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,841.05,604.29
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,842.07,606.3
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,839.27,605.93
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,840.36,608.01
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,826.73,600.43
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,684.42,502.57
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,530.63,391.43
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,639.04,475.72
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,718.28,536.75
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,679.2,511.89
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,641.46,487.32
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,591.92,453.17
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,542.02,417.87
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,484.85,375.28
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,428.92,332.41
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,363.76,282.04
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,302.34,232.75
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,230.27,173.48
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,163.7,117.41
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,78.02,37.61
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,10.23,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,19.73,7.59
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.05,19.34
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,42.68,30.63
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,49.83,37.02
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,56.94,43.14
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,62.19,47.48
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,67.35,51.62
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,70.82,54.11
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,74.21,56.48
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,76.64,58.14
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,85.58,65.11
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,87.12,65.99
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,88.55,66.79
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,89.39,67.27
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,116.54,68.71
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,170.47,94.2
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,232.09,136.52
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,285.27,178.19
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,338.22,221.77
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,389.65,264.08
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,440.32,305.16
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,488.53,344.2
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,535.19,381.13
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,578.54,413.94
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,619.45,444.03
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,611.78,437.96
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,582.76,415.54
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,671.34,480.57
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,756.43,542.5
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,782.37,560.54
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,805.09,575.99
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,822.8,588.33
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,836.94,598.45
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,845.36,604.71
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,850.11,608.73
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,848.63,609.08
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,843.55,607.2
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,844.05,610.16
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,829.55,603.23
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,710.5,521.41
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,564.23,416.68
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,656.12,488.47
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,720.16,538.64
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,682.2,513.38
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,639.53,484.36
