Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,589.59,449.9
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,539.36,414.34
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,481.03,371.76
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,424.11,328.87
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,357.7,277.6
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,295.21,227.55
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,218.94,165.11
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,156.18,112.12
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,75.01,36.0
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,20.16,7.56
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,34.01,22.57
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,47.81,34.93
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,56.57,42.74
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,65.31,50.26
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,71.99,55.8
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,78.57,61.1
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,83.18,64.62
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,85.45,66.13
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,87.96,67.81
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,90.36,69.39
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,90.49,68.96
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,90.63,68.56
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,99.21,75.13
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,124.78,75.92
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,175.64,99.66
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,227.91,135.02
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,280.49,176.31
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,333.14,219.72
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,386.29,263.35
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,435.78,303.77
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,483.0,342.34
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,528.83,378.99
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,571.68,411.87
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,612.69,442.53
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,650.88,471.26
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,687.11,498.03
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,719.7,520.88
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,750.03,541.73
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,775.75,560.11
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,798.31,575.67
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,815.93,587.81
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,830.01,597.83
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,838.4,603.92
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,843.17,607.74
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,841.77,607.91
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,848.95,613.94
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,837.61,608.71
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,822.87,601.36
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,800.88,587.89
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,775.98,572.46
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,744.26,553.24
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,714.07,534.92
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,671.11,505.67
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,626.99,475.03
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,576.62,439.93
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,526.12,403.96
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,465.34,359.33
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,406.39,314.76
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,333.96,258.94
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,273.08,210.17
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,200.85,151.12
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,137.65,98.45
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,67.8,32.01
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.29,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,12.19,2.12
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,26.0,15.89
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,39.38,27.78
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,54.67,41.12
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,69.87,54.16
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,83.68,65.74
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,97.41,77.0
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,112.0,88.78
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,121.59,96.22
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,139.71,110.56
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,160.97,127.24
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,171.86,135.07
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,172.7,134.77
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,195.67,152.67
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,217.07,158.42
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,241.36,173.88
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,262.79,189.65
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,300.51,215.1
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,344.81,246.08
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,376.52,268.19
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,425.06,303.27
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,456.66,327.98
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,486.13,350.47
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,538.22,389.09
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,603.8,438.25
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,640.41,465.73
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,675.13,491.33
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,706.58,513.21
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,748.35,541.22
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,774.13,559.14
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,796.7,574.7
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,813.75,586.37
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,827.23,595.58
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,835.52,601.24
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,840.19,604.63
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,839.01,604.46
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,834.27,602.08
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,823.11,595.75
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,808.64,587.34
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,788.1,574.91
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,764.53,560.48
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,734.0,542.38
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,705.12,525.26
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,665.88,499.19
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,625.0,471.46
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,575.54,437.44
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,525.87,402.4
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,469.99,361.78
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,415.24,320.66
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,349.19,269.36
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,282.37,215.92
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,211.62,158.21
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,149.31,106.11
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,72.08,33.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.51,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,10.65,0.9
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,25.63,15.53
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,40.0,28.29
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,55.63,41.93
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,69.98,54.23
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,84.92,66.91
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,99.6,79.15
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,115.2,91.79
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,132.72,105.81
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,138.4,109.87
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,147.99,117.09
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,120.15,93.75
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,95.6,73.25
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,137.66,107.0
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,198.19,140.8
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,222.76,150.01
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,262.64,175.8
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,287.25,189.27
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,332.31,221.46
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,382.6,263.24
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,432.88,304.48
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,480.05,342.64
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,525.86,378.73
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,573.32,414.76
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,615.01,445.64
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,616.64,446.13
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,605.92,436.48
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,633.63,455.63
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,660.43,473.77
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,654.48,469.19
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,644.66,461.91
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,750.74,539.64
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,831.3,597.58
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,839.81,603.39
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,844.69,607.29
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,760.43,547.94
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,633.34,456.73
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,738.21,535.17
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,818.43,593.86
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,764.54,557.23
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,695.68,509.62
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,611.17,451.14
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,512.92,381.77
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,556.73,417.56
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,582.1,439.62
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,509.88,388.12
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,448.51,343.57
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,396.66,305.49
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,346.22,267.33
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,288.78,223.02
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,234.64,179.84
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,163.23,121.96
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,109.68,77.4
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,52.2,22.94
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,8.65,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,16.72,4.26
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,31.32,20.18
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,45.76,33.14
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,59.21,44.95
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,71.31,55.36
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,87.64,69.08
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,102.05,80.89
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,108.52,85.85
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,117.55,92.84
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,117.6,92.33
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,121.24,94.79
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,98.05,75.34
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,82.14,61.97
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,82.96,62.33
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,118.49,70.73
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,171.09,94.75
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,224.7,131.2
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,278.44,173.64
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,331.88,217.98
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,383.91,261.54
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,435.27,304.0
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,484.44,344.55
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,532.02,382.93
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,575.91,416.89
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,617.17,447.92
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,655.88,477.19
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,692.39,504.28
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,725.67,527.66
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,756.47,548.85
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,782.9,567.47
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,806.1,583.22
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,824.65,594.66
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,839.61,603.75
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,848.4,609.84
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,853.47,613.61
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,799.14,576.24
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,714.58,515.36
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,743.8,539.66
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,773.14,563.55
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,692.28,507.36
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,600.06,442.78
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,584.66,435.07
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,583.84,436.99
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,628.23,472.82
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,647.79,490.68
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,601.45,458.47
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,552.28,423.68
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,494.42,381.36
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,437.87,338.68
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,371.48,287.51
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,308.96,237.45
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,233.33,175.46
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,164.06,117.33
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,78.25,36.28
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,9.83,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,18.72,4.96
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,31.65,20.4
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,44.46,32.02
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.39,38.3
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,58.43,44.41
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,66.64,51.3
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,72.26,55.82
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,73.54,56.59
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,74.99,57.47
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,77.66,59.33
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,80.2,61.09
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,87.28,66.56
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,87.55,66.41
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,88.4,66.76
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,113.79,67.74
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,166.48,92.43
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,227.22,134.52
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,280.04,176.15
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,332.78,219.81
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,383.96,262.68
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,434.47,304.5
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,482.84,344.48
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,529.78,382.45
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,573.79,416.65
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,616.05,448.63
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,655.28,478.46
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,692.38,506.16
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,725.97,529.96
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,757.15,551.62
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,784.01,570.52
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,807.66,586.5
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,825.88,597.81
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,840.51,606.75
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,850.22,613.78
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,856.25,618.49
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,853.21,617.28
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,846.65,613.85
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,836.76,609.62
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,834.09,610.37
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,811.94,596.66
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,786.85,581.03
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,756.03,562.58
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,722.75,542.21
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,683.54,516.4
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,640.04,486.25
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,589.54,451.09
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,538.83,414.88
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,476.29,368.74
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,415.83,322.79
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,341.95,265.59
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,280.12,215.83
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,204.98,154.26
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,139.6,99.71
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,68.6,30.98
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,15.84,2.85
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,30.23,19.14
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,44.34,31.76
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,58.31,43.98
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,72.14,55.83
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,84.1,65.82
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,96.93,76.31
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,80.95,62.55
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,72.38,55.05
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,74.96,56.86
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,77.44,58.56
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,77.85,58.56
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,78.28,58.59
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,88.95,66.93
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,115.16,67.77
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,168.96,92.46
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,223.37,129.54
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,277.51,172.22
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,331.37,216.81
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,383.87,260.76
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,435.47,303.41
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,484.81,344.06
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,532.57,382.55
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,576.53,416.55
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,617.69,447.49
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,656.78,477.02
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,693.69,504.39
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,725.96,526.89
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,755.66,547.1
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,782.09,565.62
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,805.31,581.17
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,822.7,591.81
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,836.5,600.13
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,844.99,607.58
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,849.79,612.75
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,848.42,612.65
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,843.5,610.33
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,833.22,604.55
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,830.27,603.84
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,808.53,590.51
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,783.84,575.27
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,754.03,557.87
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,721.75,538.55
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,683.12,514.43
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,640.01,485.76
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,589.83,451.03
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,539.4,415.2
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,480.5,371.91
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,423.1,328.39
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,355.59,275.51
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,287.67,220.82
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,214.97,161.25
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,151.29,107.77
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,73.24,32.53
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,9.44,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,18.0,3.41
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,31.3,19.98
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,44.52,31.89
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,51.79,38.45
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,59.16,44.83
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,81.02,63.22
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,101.98,80.5
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,110.41,87.07
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,122.06,96.18
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,136.15,107.14
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,149.89,117.66
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,106.7,82.04
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,86.72,65.43
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,134.91,103.9
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,202.69,144.65
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,190.95,119.5
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,226.91,132.77
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,280.52,174.79
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,333.92,218.66
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,385.59,261.52
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,436.69,303.36
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,485.79,343.44
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,533.39,381.39
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,577.66,415.26
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,619.84,446.63
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,659.53,476.38
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,697.04,503.99
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,730.6,527.3
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,761.67,548.41
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,788.34,566.84
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,811.77,582.54
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,830.12,594.94
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,844.87,605.05
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,854.25,611.75
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,859.92,616.15
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,858.17,615.81
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,852.85,613.27
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,842.9,607.81
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,829.53,600.18
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,818.39,594.17
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,793.86,579.2
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,764.13,561.92
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,731.86,542.73
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,689.81,515.34
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,649.48,488.26
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,599.93,454.38
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,550.01,419.43
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,489.74,375.68
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,431.15,331.8
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,362.95,279.57
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,298.85,228.63
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,218.96,164.2
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,153.35,109.51
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,74.08,32.37
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,9.44,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,17.97,2.73
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,30.9,19.7
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,43.78,31.4
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.01,38.8
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,60.27,45.96
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,65.6,50.41
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,68.22,52.4
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,71.47,54.85
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,74.75,57.26
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,108.85,85.13
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,156.02,123.07
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,168.79,132.35
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,181.2,141.25
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,189.11,146.78
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,216.09,155.46
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,247.91,174.57
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,278.66,196.13
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,282.13,187.53
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,334.82,220.08
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,381.97,265.13
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,417.52,297.1
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,437.67,313.26
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,459.49,329.8
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,490.37,351.57
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,528.68,378.21
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,478.68,343.25
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,413.51,296.81
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,511.99,366.84
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,619.62,440.95
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,657.43,467.47
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,702.26,498.78
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,725.46,514.98
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,746.59,529.93
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,754.58,536.08
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,759.8,540.52
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,730.71,521.4
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,683.79,490.7
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,768.98,553.84
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,818.45,590.97
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,755.07,548.22
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,677.17,494.36
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,568.45,420.12
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,482.79,359.49
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,493.08,370.03
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,514.51,387.65
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,516.72,391.94
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,518.84,395.61
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,457.65,350.24
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,392.54,301.19
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,325.61,250.44
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,263.6,201.57
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,191.88,143.58
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,120.44,85.15
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,56.86,23.01
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,8.26,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,15.91,1.05
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,31.49,20.14
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,47.0,34.09
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,59.52,45.16
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,71.94,55.87
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,81.1,63.53
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,92.66,72.99
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,107.53,85.0
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,124.36,98.43
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,134.46,106.11
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,144.27,113.48
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,166.15,130.49
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,187.16,146.56
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,191.95,149.89
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,216.16,156.72
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,237.74,166.82
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,274.38,191.29
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,291.07,195.69
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,331.32,221.41
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,384.11,264.2
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,432.84,303.48
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,479.7,341.36
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,525.57,377.61
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,530.77,382.43
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,512.01,367.85
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,523.54,376.43
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,533.24,383.41
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,580.93,416.82
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,629.75,450.59
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,604.72,432.9
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,565.87,405.82
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,710.99,512.58
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,833.43,600.95
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,841.61,606.22
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,846.17,609.9
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,843.75,609.1
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,837.82,606.14
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,826.13,599.46
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,811.13,590.7
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,792.81,579.96
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,765.92,563.35
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,732.66,542.96
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,697.28,520.78
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,649.36,487.98
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,600.76,454.19
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,540.09,411.86
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,488.4,374.93
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,420.5,324.63
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,356.62,276.06
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,277.8,215.38
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,217.58,167.32
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,147.75,110.61
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,78.55,54.49
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,36.88,12.76
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,14.52,0.0
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,31.71,20.18
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,48.64,35.44
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,60.33,45.84
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,72.01,55.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.18,62.78
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.66,69.68
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,90.85,71.0
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,93.15,72.35
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,120.16,94.18
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,149.21,117.3
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,122.59,95.06
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,99.21,75.63
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,100.02,75.91
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,124.45,76.98
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,175.19,101.07
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,233.82,141.47
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,285.78,182.06
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,338.15,224.91
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,389.34,267.29
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,440.22,308.92
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,488.99,348.78
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,536.65,386.94
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,580.61,420.7
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,621.96,451.59
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,661.11,481.11
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,698.41,508.73
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,731.31,531.68
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,761.79,552.48
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,787.95,571.0
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,810.96,587.15
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,828.17,599.41
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,841.84,609.23
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,849.38,614.82
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,853.28,617.91
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,852.66,618.1
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,848.44,616.01
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,843.38,614.8
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,827.65,606.45
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,804.05,591.75
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,777.64,574.93
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,743.88,553.76
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,707.96,530.79
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,663.25,500.18
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,617.43,468.3
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,556.11,425.36
