Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,504.0,387.99
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,440.72,341.15
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,380.31,295.16
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,311.01,241.43
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,236.64,182.26
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,165.75,124.34
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,96.34,67.5
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,44.62,15.62
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,16.55,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,30.66,19.3
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,44.93,32.29
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,52.85,39.48
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.86,46.46
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,80.76,63.29
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,99.98,79.22
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,114.46,90.9
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,132.25,105.12
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,102.43,79.89
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,82.83,63.28
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,89.79,68.5
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,89.68,67.9
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,90.47,68.18
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,115.92,69.09
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,169.03,93.93
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,229.98,136.03
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,283.15,177.83
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,336.19,221.58
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,387.81,264.59
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,438.77,306.53
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,487.35,346.46
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,534.47,384.35
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,579.48,419.04
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,623.02,451.73
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,662.26,481.38
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,699.27,508.83
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,733.66,533.01
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,765.61,555.03
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,792.06,573.16
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,815.23,588.7
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,833.69,601.34
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,848.51,611.64
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,857.97,618.24
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,863.69,622.48
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,863.91,623.45
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,860.42,622.1
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,850.27,616.44
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,836.63,608.57
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,815.15,595.48
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,799.98,586.76
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,770.43,569.4
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,738.33,550.14
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,695.78,523.42
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,651.82,495.19
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,604.97,462.9
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,555.09,427.57
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,494.13,382.87
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,434.96,338.05
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,366.89,284.74
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,302.92,232.89
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,222.24,166.95
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,156.51,111.33
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,74.58,27.84
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,8.26,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,15.86,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,27.51,16.6
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.22,27.34
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,46.73,34.11
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,51.89,38.64
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,56.97,42.9
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,62.01,46.98
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,62.54,47.06
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,68.43,51.57
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,71.18,53.53
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,73.83,55.38
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,74.09,55.27
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,83.53,62.63
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,85.29,63.71
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,112.16,64.86
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,167.05,90.19
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,222.52,128.06
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,277.51,171.38
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,332.22,216.64
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,385.54,261.21
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,437.86,304.38
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,487.93,345.57
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,536.42,384.6
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,579.97,418.17
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,619.44,447.71
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,658.64,477.35
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,695.76,504.94
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,728.67,528.16
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,759.11,549.24
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,785.65,568.2
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,809.05,584.15
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,826.65,596.26
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,840.68,606.09
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,849.41,612.26
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,854.48,616.12
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,863.54,623.0
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,856.73,619.38
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,845.7,614.2
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,831.26,606.8
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,807.82,592.27
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,781.5,575.8
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,754.47,559.81
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,720.27,538.65
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,675.78,508.23
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,630.26,476.52
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,578.35,440.51
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,526.38,403.58
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,455.07,351.15
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,395.15,305.67
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,326.06,252.15
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,262.18,201.09
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,188.08,140.75
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,115.19,80.96
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,54.45,17.78
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.18,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.21,14.75
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,37.33,25.86
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,43.94,31.88
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,50.62,37.72
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,55.44,41.78
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,60.23,45.68
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,63.35,47.95
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,71.9,54.69
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,74.54,56.54
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,77.09,58.29
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,79.31,59.65
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,81.38,60.87
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,82.28,61.27
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,118.34,69.74
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,173.45,95.53
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,228.88,133.36
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,283.1,175.76
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,337.11,219.98
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,390.02,263.72
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,441.82,305.89
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,491.25,345.99
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,539.19,384.01
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,583.86,417.87
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,626.41,449.26
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,665.45,478.35
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,702.22,505.27
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,735.64,528.4
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,766.47,549.31
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,792.91,567.74
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,816.12,583.49
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,833.43,595.43
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,847.13,605.11
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,856.74,612.24
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,862.67,617.08
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,861.48,617.39
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,856.68,615.47
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,846.07,611.11
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,843.06,611.96
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,822.03,599.44
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,797.95,584.94
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,767.52,566.81
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,734.59,546.81
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,695.78,522.44
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,652.2,493.81
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,601.97,459.06
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,551.44,423.23
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,489.92,378.23
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,430.16,333.15
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,359.99,278.44
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,290.03,222.36
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,211.65,158.54
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,143.47,101.51
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,69.01,22.03
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,15.55,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,29.77,18.3
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,43.99,31.43
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,52.72,39.33
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.37,46.87
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,68.23,52.64
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,77.38,60.17
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,97.5,76.54
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,120.91,95.27
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,103.15,80.1
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,88.19,67.39
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,90.66,68.89
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,92.92,70.19
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,93.49,70.29
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,127.06,77.53
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,181.12,103.78
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,235.59,141.05
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,288.2,181.77
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,340.98,224.34
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,392.93,266.59
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,443.63,307.04
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,491.87,344.53
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,538.95,379.96
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,582.35,411.73
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,623.2,440.63
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,661.67,468.41
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,698.21,494.31
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,730.28,516.72
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,759.85,537.12
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,785.05,554.91
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,807.1,570.53
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,823.75,581.3
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,836.88,589.75
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,843.92,595.54
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,847.35,598.93
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,850.98,602.57
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,842.53,598.49
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,829.0,591.96
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,812.29,583.32
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,788.52,569.13
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,762.01,553.0
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,727.14,531.77
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,690.25,508.82
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,645.15,478.69
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,591.53,442.21
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,538.01,405.39
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,485.21,368.16
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,422.04,322.17
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,361.72,277.0
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,281.79,216.06
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,221.18,168.12
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,152.87,113.31
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,84.51,58.05
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,39.09,8.97
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,22.57,12.48
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,36.27,24.93
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,51.91,38.64
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,66.43,51.16
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,81.19,63.6
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,95.72,75.57
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,111.21,88.09
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,128.36,101.74
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,102.83,80.13
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,83.43,63.74
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,83.64,63.42
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,90.94,68.87
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,135.54,104.32
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,201.53,143.1
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,194.46,121.64
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,226.39,132.29
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,286.25,178.56
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,339.63,221.81
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,391.48,264.15
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,442.67,305.29
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,475.63,334.62
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,495.2,350.99
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,553.54,393.16
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,623.22,443.76
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,662.18,472.26
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,699.14,498.97
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,731.59,521.29
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,761.62,541.58
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,787.79,559.97
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,810.85,575.48
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,828.54,587.66
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,842.71,597.68
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,865.54,613.46
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,870.76,617.87
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,870.33,618.85
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,866.2,617.56
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,854.63,612.6
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,839.61,605.46
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,818.29,592.91
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,793.92,578.35
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,761.59,559.49
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,731.22,541.78
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,689.25,514.59
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,645.87,485.31
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,594.05,450.09
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,542.07,413.78
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,480.94,369.5
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,421.49,325.01
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,345.62,266.93
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,281.75,215.99
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,206.66,154.68
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,140.97,99.37
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,67.43,16.76
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,7.08,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,13.66,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,26.33,15.4
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.05,27.24
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.8,34.29
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,56.95,43.11
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,62.53,47.8
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,68.05,52.28
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,70.85,54.25
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,73.69,56.17
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,76.17,57.88
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,78.57,59.5
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,86.8,65.87
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,88.32,66.74
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,89.23,67.12
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,116.6,68.59
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,171.19,94.42
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,233.27,137.0
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,287.33,179.44
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,341.26,223.83
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,393.82,267.07
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,445.58,308.99
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,494.63,347.95
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,542.16,384.67
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,587.4,418.71
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,630.98,450.62
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,670.66,479.97
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,708.06,507.17
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,741.72,531.55
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,772.79,553.85
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,799.04,571.55
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,821.99,586.78
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,840.24,598.15
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,854.87,607.23
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,864.11,615.04
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,869.61,620.59
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,868.74,621.06
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,864.18,619.26
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,853.82,613.58
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,840.01,605.75
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,829.63,600.31
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,805.55,585.78
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,775.13,568.19
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,742.17,548.69
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,701.32,523.43
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,658.81,496.57
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,610.99,464.25
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,559.93,428.56
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,499.68,384.2
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,440.99,339.67
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,371.87,286.75
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,306.93,235.02
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,227.99,170.62
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,156.68,110.41
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,73.59,15.47
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,6.69,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,12.93,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,24.87,14.15
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,36.91,25.42
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.99,32.73
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,55.26,41.66
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,60.85,46.38
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,66.37,50.87
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,94.55,74.06
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,125.4,98.89
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,136.63,107.42
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,145.13,113.66
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,110.17,84.8
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,84.27,63.43
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,85.32,63.96
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,112.86,65.71
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,167.47,92.16
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,229.44,135.19
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,282.78,177.16
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,336.07,221.07
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,387.97,263.78
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,438.95,305.02
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,487.64,344.22
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,534.95,381.38
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,578.78,414.26
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,620.32,444.48
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,615.14,439.32
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,573.64,407.89
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,674.03,480.85
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,759.72,543.07
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,785.78,560.76
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,808.71,576.09
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,827.11,588.55
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,842.0,598.84
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,850.72,605.26
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,855.79,609.48
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,750.94,537.93
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,610.33,438.01
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,532.88,386.47
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,472.46,344.94
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,653.36,479.77
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,786.84,575.99
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,759.05,559.27
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,724.53,538.75
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,682.53,511.76
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,639.2,482.65
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,587.67,447.65
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,536.02,411.55
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,475.64,367.08
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,416.87,322.44
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,341.08,263.83
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,277.3,212.52
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,203.56,152.3
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,138.9,97.5
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,65.97,9.94
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,15.35,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.14,13.39
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.85,23.58
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,40.73,28.99
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,46.74,34.26
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,51.65,38.39
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,56.52,42.35
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,58.81,44.04
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,66.11,49.84
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,68.93,51.86
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,71.66,53.79
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,72.88,54.46
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,83.09,62.45
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,84.89,63.56
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,113.63,65.33
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,167.95,90.93
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,222.91,128.6
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,277.76,171.63
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,332.42,216.4
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,385.93,260.56
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,438.57,303.38
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,488.52,343.88
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,536.94,382.31
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,582.74,417.09
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,626.39,449.39
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,666.36,479.36
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,703.98,507.16
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,684.95,489.79
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,634.36,450.09
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,642.42,456.36
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,648.23,460.82
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,594.26,423.85
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,546.71,390.7
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,730.28,525.32
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,868.7,622.04
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,625.45,455.07
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,312.23,225.64
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,613.48,451.54
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,841.67,611.93
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,746.24,546.2
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,607.71,447.49
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,698.55,517.94
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,743.67,553.81
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,642.83,484.3
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,533.7,405.44
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,488.31,374.15
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,442.3,341.36
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,392.51,304.2
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,343.27,266.42
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,323.51,250.73
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,304.01,233.28
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,223.73,167.58
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,151.45,106.27
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,70.77,6.63
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,12.19,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,23.8,13.0
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.55,24.13
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,44.76,32.38
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,51.75,38.5
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,56.79,42.74
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,61.8,46.8
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,64.2,48.56
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,66.68,50.33
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,75.15,57.03
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,77.97,58.98
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,79.23,59.67
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,80.44,60.32
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,81.68,61.0
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,120.01,70.35
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,174.06,96.11
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,228.95,133.76
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,283.24,176.37
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,337.33,220.67
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,390.33,264.32
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,442.56,306.7
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,492.43,346.99
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,540.81,385.22
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,584.91,418.57
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,625.84,448.66
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,665.42,477.95
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,702.9,505.2
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,675.06,481.76
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,606.16,429.67
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,722.5,515.21
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,816.87,583.53
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,834.54,595.13
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,848.66,604.96
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,857.45,611.22
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,862.58,615.24
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,867.29,619.58
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,855.68,613.34
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,843.46,607.72
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,827.87,599.93
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,809.98,589.42
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,783.36,573.06
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,749.95,553.04
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,714.35,531.01
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,583.64,438.06
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,452.88,342.43
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,411.58,313.82
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,370.26,284.19
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,394.01,303.46
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,393.75,303.72
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,324.47,250.22
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,260.45,199.23
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,187.42,139.76
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,113.79,78.64
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,52.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,12.59,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.54,11.93
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.95,23.7
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,41.23,29.43
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,47.63,34.99
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,52.54,39.15
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,57.43,43.13
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,60.36,45.26
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,68.44,51.6
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,71.22,53.56
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,73.91,55.42
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,75.35,56.13
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,76.71,56.79
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,87.36,65.0
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,117.43,67.01
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,173.06,93.58
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,229.25,131.87
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,284.55,174.78
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,339.63,219.33
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,393.52,263.16
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,446.43,305.48
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,496.79,345.42
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,545.57,383.19
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,591.55,417.47
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,635.41,449.33
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,676.01,479.01
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,714.3,506.57
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,748.76,531.12
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,780.52,553.35
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,807.75,571.25
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,831.68,587.07
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,851.26,599.17
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,867.19,608.98
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,876.86,617.22
