Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,882.72,623.22
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,882.94,624.44
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,879.36,623.38
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,869.97,618.46
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,857.03,611.38
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,837.05,599.79
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,813.86,586.17
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,783.81,568.94
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,759.52,555.5
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,720.11,530.65
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,678.86,504.26
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,629.49,472.41
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,579.44,438.24
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,522.01,397.5
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,463.6,354.54
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,395.04,302.28
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,330.45,250.92
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,250.56,185.92
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,179.85,124.77
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,83.5,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,11.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,22.02,11.32
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,31.87,21.0
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,38.29,26.81
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,44.78,32.43
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,49.45,36.37
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,54.12,40.16
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,61.82,46.28
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,65.03,48.55
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,67.6,50.35
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,70.1,52.08
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,71.72,52.97
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,82.3,61.04
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,83.86,61.96
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,114.58,64.16
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,170.2,90.75
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,226.41,129.19
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,282.58,173.21
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,338.54,218.98
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,392.52,263.01
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,445.53,305.48
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,496.32,345.94
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,545.56,384.21
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,591.93,418.57
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,635.83,450.16
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,676.27,479.58
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,714.33,506.79
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,748.84,530.05
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,780.62,550.64
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,808.63,568.96
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,833.38,585.21
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,852.16,597.7
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,867.26,607.98
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,876.89,614.62
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,882.73,619.0
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,880.66,618.79
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,874.97,616.43
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,864.88,611.11
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,851.28,603.66
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,831.2,592.1
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,817.77,584.97
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,787.33,567.84
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,754.29,548.87
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,713.22,524.16
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,670.45,497.84
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,622.87,466.9
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,572.22,432.24
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,511.58,388.45
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,452.41,344.33
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,382.53,291.42
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,316.77,239.54
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,236.19,174.78
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,165.04,113.91
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,74.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.05,11.18
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.51,22.34
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,43.71,31.36
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,51.77,38.33
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,57.16,42.87
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,62.49,47.2
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,65.49,49.45
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,68.5,51.65
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,71.5,53.8
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,80.55,60.87
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,81.11,60.83
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,81.68,60.81
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,82.87,61.44
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,113.93,64.36
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,176.64,97.04
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,231.46,134.51
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,286.43,177.31
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,341.28,221.66
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,394.18,264.75
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,446.44,306.65
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,496.97,346.92
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,546.05,385.14
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,591.97,419.36
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,635.94,451.26
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,676.56,480.87
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,714.86,508.31
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,749.61,532.01
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,781.71,553.16
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,808.91,571.03
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,832.8,586.82
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,851.13,599.09
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,865.78,609.12
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,875.83,616.09
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,882.11,620.79
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,879.57,619.98
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,873.41,617.02
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,863.35,612.98
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,849.8,606.77
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,828.92,594.8
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,814.9,587.42
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,784.15,569.87
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,750.84,550.48
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,709.38,524.12
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,666.23,496.26
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,618.64,465.24
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,567.9,430.43
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,507.27,386.4
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,448.11,342.05
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,377.93,288.75
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,311.99,236.57
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,231.51,171.32
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,160.56,110.04
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,72.05,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,21.98,10.93
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.11,22.8
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,44.43,32.03
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,52.46,39.07
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,58.18,43.92
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,63.84,48.54
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,66.12,50.09
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,68.49,51.65
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,71.49,53.81
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,80.56,60.9
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,80.79,60.72
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,81.08,60.61
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,82.29,61.26
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,114.13,64.48
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,177.01,97.48
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,231.85,134.91
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,286.73,177.63
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,341.49,221.84
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,394.54,264.84
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,446.78,306.41
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,496.83,346.02
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,545.38,383.53
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,590.87,417.2
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,634.1,448.33
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,673.87,476.95
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,711.35,503.41
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,745.02,527.05
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,775.99,548.51
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,802.48,565.59
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,825.72,580.61
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,843.46,592.46
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,857.59,602.15
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,867.19,608.76
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,873.1,613.18
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,868.88,611.3
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,873.75,615.43
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,861.99,608.99
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,846.76,600.55
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,823.98,587.28
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,798.21,572.12
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,766.47,554.13
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,736.53,537.16
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,691.84,509.02
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,646.01,479.28
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,593.91,444.82
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,541.69,409.22
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,476.9,363.12
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,414.24,316.93
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,337.95,258.61
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,273.7,207.41
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,196.21,144.83
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,128.62,87.1
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,59.32,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,16.8,6.85
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,29.97,19.34
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,46.64,33.89
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,63.14,48.1
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,77.13,60.02
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,91.8,72.28
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,100.2,78.9
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,109.74,86.34
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,115.84,91.0
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,121.67,95.39
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,123.07,95.97
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,124.42,96.53
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,126.04,97.3
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,153.53,99.72
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,195.88,119.88
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,242.22,150.84
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,292.82,189.78
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,344.17,230.5
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,392.91,268.49
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,444.7,307.97
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,492.4,344.81
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,539.16,380.01
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,584.64,413.56
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,629.97,446.31
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,560.8,398.24
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,447.42,317.01
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,613.84,437.08
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,762.61,541.31
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,700.45,494.62
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,581.28,409.88
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,732.61,518.14
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,844.5,595.2
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,736.78,520.82
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,570.29,404.07
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,731.88,521.22
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,854.13,607.19
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,656.89,473.32
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,404.07,293.04
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,364.65,266.83
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,324.86,239.15
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,424.4,316.18
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,517.37,387.06
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,481.13,362.72
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,443.79,337.56
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,303.71,232.66
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,174.22,132.1
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,145.59,110.34
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,108.08,80.97
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,82.52,60.56
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,57.58,40.34
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,37.76,24.12
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,17.56,7.35
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,8.76,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.29,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,22.43,10.9
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,37.9,26.13
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,48.45,35.7
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,59.84,45.69
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,75.37,59.05
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,88.6,70.2
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,103.78,82.62
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,118.67,94.55
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,138.66,110.48
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,152.38,121.02
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,161.69,127.88
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,164.69,129.6
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,189.99,149.45
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,213.34,156.37
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,208.28,139.45
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,244.45,155.2
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,294.43,194.83
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,345.19,236.44
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,358.9,256.63
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,353.88,258.39
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,380.14,277.64
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,404.72,295.5
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,406.23,296.17
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,402.4,292.92
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,509.09,370.38
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,626.92,453.78
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,563.57,408.17
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,474.33,344.11
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,653.47,476.15
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,810.64,588.13
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,828.73,600.19
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,843.4,610.55
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,850.67,617.08
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,854.34,621.43
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,852.61,621.14
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,847.34,618.66
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,593.85,441.53
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,284.57,211.49
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,306.73,229.96
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,328.93,247.51
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,477.96,362.7
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,598.71,454.1
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,523.42,400.31
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,467.88,360.55
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,504.06,390.79
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,520.7,405.79
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,451.57,353.87
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,393.21,308.84
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,323.61,253.92
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,259.29,201.39
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,185.64,140.33
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,120.84,82.73
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,39.32,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.51,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,22.63,10.83
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,39.01,27.04
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,54.03,40.42
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,68.85,53.33
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,81.99,64.49
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,94.03,74.42
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,99.73,78.81
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,104.26,82.12
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,128.59,101.64
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,153.13,120.93
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,138.0,108.0
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,120.54,93.38
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,161.66,126.11
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,214.92,155.62
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,243.17,173.82
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,268.36,192.46
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,308.16,219.64
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,347.37,247.41
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,386.5,272.96
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,445.52,315.49
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,455.16,327.57
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,442.34,320.32
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,479.99,347.93
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,520.06,376.97
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,601.49,436.87
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,691.01,502.01
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,722.61,524.75
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,752.1,546.2
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,775.94,563.15
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,796.81,578.04
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,772.34,559.94
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,741.38,537.38
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,786.12,571.3
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,830.92,604.65
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,834.27,608.19
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,833.79,609.56
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,818.34,601.21
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,799.8,590.84
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,521.11,392.66
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,186.71,139.18
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,425.29,325.66
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,624.09,472.83
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,600.71,456.29
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,574.35,438.73
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,519.65,399.4
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,465.87,360.06
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,404.84,314.51
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,332.81,259.62
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,264.23,206.0
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,201.48,155.34
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,135.46,100.96
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,67.21,43.35
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,23.19,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,7.87,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,21.67,9.75
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,35.62,24.14
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,45.95,33.54
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.24,42.61
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,64.13,49.38
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,71.92,55.84
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,76.91,59.77
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,79.44,61.54
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,82.55,63.89
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,85.54,66.12
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,85.35,65.58
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,85.25,65.13
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,93.56,71.58
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,127.29,75.63
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,179.79,102.99
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,233.88,141.4
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,288.59,185.39
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,343.48,231.04
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,398.49,276.26
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,449.71,317.83
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,498.83,357.6
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,546.65,395.39
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,550.43,398.52
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,519.79,374.95
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,618.28,448.37
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,712.74,518.77
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,746.42,541.83
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,777.52,563.04
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,803.8,580.72
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,826.88,596.34
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,845.34,609.26
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,860.27,619.98
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,868.96,627.76
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,873.95,633.29
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,873.03,634.06
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,868.46,632.56
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,805.93,591.95
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,712.92,526.68
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,617.37,460.31
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,542.38,406.48
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,656.99,496.21
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,741.41,560.87
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,698.51,531.92
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,650.96,499.78
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,599.55,464.19
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,547.74,427.33
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,484.27,380.37
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,422.68,333.24
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,350.01,275.66
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,277.95,216.7
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,197.52,149.65
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,127.96,86.18
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,42.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,20.99,8.92
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,34.32,23.02
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,44.67,32.44
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,54.97,41.52
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,62.59,48.16
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,70.12,54.53
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,76.94,60.04
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,81.33,63.39
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,108.17,85.54
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,137.94,109.77
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,147.39,116.83
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,156.34,123.46
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,179.23,141.49
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,210.31,156.64
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,214.05,158.52
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,213.21,158.14
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,222.74,165.21
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,239.59,177.78
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,271.99,200.99
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,314.93,231.76
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,346.43,254.34
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,380.06,278.35
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,272.13,199.93
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,151.73,110.48
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,378.15,278.48
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,614.7,441.33
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,702.93,502.28
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,779.57,555.89
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,756.89,535.74
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,693.06,489.38
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,625.46,443.8
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,537.52,383.43
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,534.94,383.45
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,531.2,382.08
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,499.01,359.99
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,446.34,323.75
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,677.55,491.71
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,844.39,606.83
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,671.55,489.27
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,467.64,344.51
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,625.17,464.05
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,738.06,547.45
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,697.68,521.0
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,655.58,493.97
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,601.92,457.05
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,548.18,419.17
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,486.77,374.77
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,426.83,329.94
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,353.76,274.2
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,281.5,216.81
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,203.14,152.37
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,134.93,89.19
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,45.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,20.66,8.31
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,34.34,22.99
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,43.76,31.64
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.22,40.02
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,62.66,48.12
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,69.17,53.51
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,92.24,72.68
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,117.29,93.11
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,97.8,76.39
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,80.59,61.74
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,81.51,62.15
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,89.36,68.22
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,90.22,68.55
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,126.58,73.45
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,180.45,101.98
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,235.81,141.47
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,296.31,189.38
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,350.62,233.98
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,403.33,277.2
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,455.65,319.2
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,506.11,359.58
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,555.18,397.87
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,601.99,432.79
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,647.6,465.92
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,688.71,496.21
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,727.42,524.3
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,762.08,548.14
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,793.97,568.76
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,821.25,586.86
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,845.19,602.83
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,864.36,616.07
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,879.87,627.06
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,888.97,633.77
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,894.24,638.17
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,893.5,638.83
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,889.01,637.23
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,879.01,632.18
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,865.47,624.93
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,844.05,612.56
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,819.52,598.15
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,797.87,586.44
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,763.81,566.18
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,721.59,540.23
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,677.75,512.68
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,625.59,477.76
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,576.07,443.15
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,513.05,397.26
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,451.79,351.06
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,378.11,293.47
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,309.2,237.44
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,224.75,167.82
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,150.15,97.34
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,51.83,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,7.08,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,18.96,6.67
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.13,20.17
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,39.5,27.87
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.99,33.68
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,51.28,38.33
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,56.55,42.79
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,58.23,44.01
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,64.93,49.39
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,67.49,51.23
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,70.0,53.0
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,72.23,54.52
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,74.33,55.94
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,85.0,64.36
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,123.97,69.79
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,179.93,99.83
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,236.69,140.95
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,292.85,186.42
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,348.81,233.14
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,403.29,278.64
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,456.97,322.6
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,508.29,364.34
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,558.02,403.79
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,605.12,439.54
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,650.31,472.92
