Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,691.53,503.65
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,730.26,532.06
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,765.29,556.29
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,797.41,576.79
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,825.21,595.53
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,849.66,612.08
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,868.04,623.41
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,882.7,632.37
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,892.2,640.49
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,897.87,646.27
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,893.13,644.03
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,884.76,639.58
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,873.54,633.38
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,858.81,624.95
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,847.36,619.03
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,821.79,603.74
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,790.36,585.42
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,756.39,565.15
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,712.1,536.21
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,670.08,508.51
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,617.04,472.6
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,563.81,435.04
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,498.59,387.22
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,435.44,339.29
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,360.68,281.16
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,290.85,224.55
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,202.2,151.29
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,127.87,80.94
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,42.84,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,19.1,6.31
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,37.09,25.16
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,46.19,33.65
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.14,41.63
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,62.5,47.99
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,72.19,56.08
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,72.15,55.67
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,72.54,55.56
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,75.42,57.62
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,78.22,59.58
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,84.98,64.79
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,85.21,64.61
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,86.33,65.17
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,126.49,71.49
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,190.04,107.45
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,246.38,147.7
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,302.63,192.77
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,358.8,239.11
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,413.83,284.42
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,468.25,328.32
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,519.89,369.82
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,570.07,409.15
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,616.98,444.35
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,661.94,477.18
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,703.87,507.94
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,743.43,536.44
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,778.99,560.6
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,811.77,581.51
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,839.12,599.56
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,863.08,615.41
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,882.19,628.15
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,897.56,638.58
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,906.93,645.23
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,912.45,649.55
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,912.23,650.3
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,908.15,648.72
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,897.19,643.92
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,882.62,636.88
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,861.34,624.37
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,836.81,609.76
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,814.59,597.76
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,779.69,577.03
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,737.42,550.0
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,693.39,521.38
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,639.54,485.45
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,588.35,450.03
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,524.16,403.35
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,461.73,356.35
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,386.25,298.36
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,315.68,241.65
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,225.61,167.91
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,143.05,88.47
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,50.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.3,4.07
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,32.32,21.17
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,39.9,28.31
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,49.67,36.96
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,55.52,42.03
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,61.34,46.87
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,62.49,47.52
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,69.16,52.73
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,72.28,55.01
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,75.31,57.17
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,75.84,57.14
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,76.4,57.15
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,86.92,65.36
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,128.65,71.71
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,185.0,102.26
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,242.18,143.54
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,299.31,189.33
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,356.22,236.17
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,411.32,281.42
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,465.6,325.02
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,517.14,366.17
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,567.06,404.99
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,614.37,440.13
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,659.53,472.72
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,701.39,503.21
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,740.76,531.41
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,775.61,554.94
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,807.54,574.82
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,835.13,593.02
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,859.31,609.06
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,877.78,621.74
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,892.48,632.13
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,902.04,639.1
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,907.74,643.75
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,907.3,644.6
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,903.03,643.16
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,892.7,639.01
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,878.75,632.62
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,858.21,620.89
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,834.46,607.07
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,802.75,588.68
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,777.25,574.41
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,735.72,547.92
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,692.41,519.89
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,640.53,485.68
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,588.11,450.04
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,526.69,405.64
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,464.41,358.96
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,390.12,301.56
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,320.67,245.41
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,231.34,171.56
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,149.91,89.48
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,52.79,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.21,2.28
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,30.17,19.25
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,37.34,26.0
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,44.64,32.51
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,49.64,36.84
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,54.66,41.01
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,57.39,43.02
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,65.04,49.07
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,67.98,51.2
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,70.84,53.24
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,72.79,54.4
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,83.41,62.57
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,85.3,63.74
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,128.48,70.65
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,185.54,101.89
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,243.27,143.55
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,300.21,188.96
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,356.93,235.34
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,412.3,280.46
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,466.8,323.89
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,519.0,365.18
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,569.63,404.22
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,616.83,438.92
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,661.81,471.04
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,703.69,501.24
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,743.09,529.16
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,778.33,552.86
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,810.68,573.06
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,838.3,591.12
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,862.51,607.04
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,881.85,620.2
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,897.46,631.12
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,906.58,637.76
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,911.8,642.1
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,910.55,642.46
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,905.52,640.58
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,895.27,636.82
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,881.44,630.84
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,859.89,618.79
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,835.1,604.62
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,813.39,593.28
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,779.28,573.44
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,736.99,546.62
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,692.9,518.17
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,640.62,484.11
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,587.84,448.57
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,526.97,404.76
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,465.0,358.47
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,389.77,300.44
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,319.46,243.69
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,230.33,169.98
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,148.07,84.39
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,52.37,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.7,1.43
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.84,17.28
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,34.74,23.79
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,41.78,30.07
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,46.93,34.53
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,52.08,38.82
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,59.72,45.0
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,63.06,47.43
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,65.75,49.36
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,68.36,51.21
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,70.69,52.7
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,81.69,61.21
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,83.64,62.44
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,128.36,70.04
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,185.99,102.2
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,244.01,144.5
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,301.1,190.27
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,358.03,237.05
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,413.45,282.53
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,467.56,325.94
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,519.41,367.19
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,569.71,406.23
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,616.95,441.3
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,662.0,473.84
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,703.25,503.89
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,742.04,531.66
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,776.05,555.88
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,807.0,576.63
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,834.34,594.78
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,858.33,610.8
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,874.97,620.82
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,887.85,628.51
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,897.4,636.58
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,903.17,642.38
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,901.56,642.45
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,896.22,640.29
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,884.41,635.13
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,880.59,635.38
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,859.54,622.98
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,835.26,608.56
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,802.34,589.14
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,766.87,567.84
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,725.68,541.52
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,682.6,513.51
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,632.43,480.51
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,578.89,443.61
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,517.15,399.06
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,456.74,353.71
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,380.71,294.06
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,309.76,236.14
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,222.87,164.06
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,141.49,76.12
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,49.89,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,14.11,0.97
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.63,17.87
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,36.61,25.35
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,44.64,32.5
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,50.03,37.17
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,55.41,41.65
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,59.09,44.47
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,67.89,51.46
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,70.73,53.49
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,73.5,55.44
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,75.67,56.88
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,77.74,58.24
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,88.38,66.53
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,134.53,74.74
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,191.58,106.81
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,249.23,148.86
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,306.6,195.18
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,363.82,242.57
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,419.17,287.8
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,473.57,331.16
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,525.45,372.3
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,575.74,411.14
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,622.25,445.37
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,666.24,476.81
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,707.43,506.57
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,746.17,534.09
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,780.45,558.44
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,811.8,579.43
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,838.79,597.24
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,862.42,612.93
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,879.93,625.08
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,893.73,634.97
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,901.94,641.13
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,906.33,645.0
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,900.35,642.34
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,903.87,646.04
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,891.07,640.53
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,874.74,632.88
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,663.73,488.94
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,422.05,312.63
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,614.1,459.85
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,757.94,566.06
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,712.88,535.94
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,666.47,505.51
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,610.41,467.71
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,554.46,428.31
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,490.42,380.73
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,428.18,332.9
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,350.09,271.52
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,274.15,209.8
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,190.18,139.96
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,110.39,54.43
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,37.33,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.47,0.31
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,28.81,17.96
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.7,26.24
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,48.7,35.93
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,54.89,41.3
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,61.04,46.43
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,64.4,49.04
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,67.78,51.59
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,70.82,53.81
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,73.78,55.92
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,81.15,61.52
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,82.34,61.99
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,83.55,62.64
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,129.68,71.79
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,185.98,104.19
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,249.5,150.89
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,305.0,195.46
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,360.45,240.97
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,414.46,285.07
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,467.64,327.48
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,518.36,366.87
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,567.66,403.97
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,613.83,437.87
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,658.04,469.43
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,699.14,498.89
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,737.92,526.16
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,771.6,549.77
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,802.39,570.2
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,829.32,587.68
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,852.98,603.07
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,870.6,614.93
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,884.59,624.6
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,893.11,630.31
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,897.87,633.78
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,895.27,633.01
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,889.02,630.08
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,890.19,631.79
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,875.16,623.15
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,851.65,609.51
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,825.06,593.9
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,791.17,574.36
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,754.86,552.99
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,714.43,527.63
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,668.5,498.09
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,613.05,461.8
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,557.67,423.63
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,491.41,376.1
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,427.27,328.3
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,348.98,267.98
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,272.54,206.86
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,185.85,135.4
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,103.31,45.21
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,34.42,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.02,18.79
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.23,27.38
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.97,37.68
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,57.44,43.27
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,63.85,48.6
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,66.46,50.45
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,69.19,52.33
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,72.17,54.47
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,75.07,56.51
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,82.24,62.02
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,83.12,62.37
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,84.32,62.99
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,132.18,72.8
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,188.27,104.93
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,251.61,150.94
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,307.49,195.79
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,363.31,241.62
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,417.62,285.45
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,471.21,327.6
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,522.4,366.99
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,572.14,404.09
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,618.85,437.98
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,663.71,469.62
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,704.94,499.0
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,743.75,526.19
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,778.46,550.41
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,810.33,571.4
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,837.1,588.85
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,860.5,604.21
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,878.64,615.32
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,893.08,624.18
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,901.99,630.37
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,907.09,634.32
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,903.13,633.01
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,895.53,629.58
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,883.59,624.52
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,879.9,624.91
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,857.15,611.71
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,831.28,596.62
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,797.51,577.48
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,761.28,556.47
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,716.17,527.96
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,673.62,500.78
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,618.52,464.84
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,563.41,427.12
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,496.18,379.04
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,431.18,330.68
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,352.43,270.04
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,279.28,211.31
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,186.85,135.32
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,101.83,37.85
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,34.47,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,15.5,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,30.42,19.04
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,41.63,29.37
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,52.76,39.18
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,60.78,46.1
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,68.72,52.7
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,74.26,57.1
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,77.29,59.31
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,80.55,61.65
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,83.7,63.86
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,84.45,63.95
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,85.21,64.06
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,93.92,70.72
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,141.98,80.93
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,196.7,112.67
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,252.69,153.34
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,308.03,197.74
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,363.54,243.22
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,418.22,287.22
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,471.7,329.27
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,509.72,359.53
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,529.09,373.85
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,593.49,420.34
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,660.37,468.9
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,701.02,497.65
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,739.39,524.42
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,772.68,547.58
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,803.14,567.88
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,829.42,584.84
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,852.46,599.75
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,868.58,610.31
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,881.07,618.68
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,888.63,624.06
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,906.65,636.24
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,902.71,634.54
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,895.07,630.79
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,882.25,625.16
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,865.97,617.41
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,840.52,602.76
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,817.75,589.88
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,782.04,569.0
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,744.12,546.44
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,697.19,516.48
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,649.13,485.24
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,591.87,446.66
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,534.89,407.08
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,466.68,357.82
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,394.88,304.14
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,316.67,243.08
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,245.28,185.26
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,161.77,116.04
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,70.5,18.71
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,24.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.41,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,28.6,17.49
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,37.83,26.16
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,49.44,36.37
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,55.96,42.02
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,62.43,47.4
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,65.43,49.61
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,68.52,51.79
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,71.54,53.97
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,74.47,56.04
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,81.31,61.28
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,81.95,61.44
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,83.2,62.11
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,134.34,73.51
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,197.72,112.06
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,254.14,153.71
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,310.55,199.02
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,366.94,245.07
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,421.72,289.48
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,475.87,332.31
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,527.54,372.98
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,577.73,411.49
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,625.07,446.32
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,670.76,479.07
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,712.92,509.58
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,752.6,537.88
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,787.7,560.94
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,819.87,581.07
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,847.27,599.06
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,871.24,614.89
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,889.88,626.33
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,904.78,635.46
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,914.07,642.22
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,919.49,646.69
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,918.23,647.05
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,913.12,645.13
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,902.47,640.91
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,888.24,634.47
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,865.86,621.69
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,840.29,606.85
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,817.33,594.56
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,781.78,573.68
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,737.75,545.77
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,692.12,516.33
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,637.43,480.62
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,585.49,445.89
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,518.62,397.69
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,453.98,349.16
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,373.77,286.99
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,299.37,226.71
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,205.59,148.17
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,113.5,21.48
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,39.75,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.04,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,27.89,16.83
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,37.8,26.12
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.76,34.93
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,57.07,42.95
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,63.86,48.61
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,67.12,51.13
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,70.45,53.63
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,73.38,55.73
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,76.23,57.74
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,84.13,63.86
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,85.54,64.64
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,86.62,65.16
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,138.71,77.13
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,194.79,110.63
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,252.03,152.98
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,313.42,202.02
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,369.13,247.55
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,422.86,291.2
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,475.87,333.24
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,527.14,373.52
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,576.99,411.67
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,623.53,445.6
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,668.22,477.23
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,709.21,506.71
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,747.8,534.02
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,781.91,556.77
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,813.15,576.32
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,840.09,594.03
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,863.72,609.65
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,882.14,620.71
