Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,896.9,629.52
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,904.78,635.12
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,908.85,638.47
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,907.74,638.95
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,902.88,637.2
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,890.17,631.63
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,885.6,631.47
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,862.41,618.17
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,836.08,602.9
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,801.9,583.34
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,765.25,561.9
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,720.1,533.14
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,677.16,505.48
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,621.35,468.83
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,565.64,430.72
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,497.78,381.77
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,432.27,332.56
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,350.95,268.96
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,275.66,207.75
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,179.87,128.13
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,89.03,3.16
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,29.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,12.52,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,24.62,14.04
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,40.2,27.97
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,55.54,41.31
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,71.48,54.89
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,87.19,67.95
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,99.41,77.82
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,109.76,85.93
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,117.58,91.81
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,120.53,93.66
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,97.57,74.34
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,80.08,59.67
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,81.41,60.42
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,135.9,73.48
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,199.89,113.22
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,256.59,155.39
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,312.5,200.3
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,368.4,245.81
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,422.94,289.8
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,476.53,331.87
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,511.34,359.75
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,525.1,369.86
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,593.9,419.32
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,666.59,471.71
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,688.71,484.5
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,684.52,479.07
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,693.18,485.61
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,690.69,484.75
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,788.27,554.72
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,856.61,602.92
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,872.05,613.3
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,883.84,621.79
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,891.2,627.35
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,909.09,639.82
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,905.34,638.51
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,897.91,635.09
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,884.38,628.97
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,867.41,620.7
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,843.32,606.51
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,816.2,590.35
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,785.83,572.97
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,747.93,550.3
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,703.74,521.87
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,658.11,492.03
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,600.35,453.43
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,542.89,413.31
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,475.23,364.33
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,409.83,315.1
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,323.22,247.47
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,250.58,188.29
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,164.1,115.66
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,75.51,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,24.48,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,14.69,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,28.89,17.44
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.15,28.03
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.29,37.89
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,59.34,44.87
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,67.33,51.54
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,73.22,56.15
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,76.6,58.52
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,79.87,60.87
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,83.04,63.09
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,84.12,63.46
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,85.19,63.82
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,93.92,70.47
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,148.01,83.76
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,202.82,116.94
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,258.8,158.14
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,323.48,214.11
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,373.49,256.8
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,417.47,287.21
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,477.75,330.55
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,529.05,369.51
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,579.15,406.46
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,623.73,437.42
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,664.41,464.6
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,704.34,492.34
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,742.13,518.17
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,774.2,538.7
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,803.33,557.01
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,744.58,514.95
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,653.17,451.33
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,773.39,535.86
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,876.34,606.05
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,891.18,615.95
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,892.89,618.56
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,883.29,613.49
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,870.1,606.38
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,852.94,596.43
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,832.61,584.51
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,805.46,568.7
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,775.59,551.07
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,736.7,528.06
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,687.33,497.94
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,637.85,465.88
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,587.99,432.9
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,527.83,392.5
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,468.92,351.79
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,400.44,302.65
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,335.27,254.15
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,246.23,186.31
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,177.75,131.85
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,104.35,71.1
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,14.14,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,13.63,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,26.64,15.56
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,42.82,30.32
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,58.96,44.53
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,62.72,48.0
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,67.46,52.06
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,79.69,62.28
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,91.84,72.24
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,116.59,92.5
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,142.3,113.19
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,154.02,121.96
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,165.4,130.38
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,178.6,140.43
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,219.0,158.03
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,254.4,179.69
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,288.83,202.43
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,322.23,229.88
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,341.83,246.62
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,370.04,267.33
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,398.19,287.58
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,426.96,308.49
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,456.21,329.51
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,467.73,337.92
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,477.2,344.78
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,507.52,366.11
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,538.79,387.82
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,552.74,397.68
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,565.67,406.98
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,401.72,293.27
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,203.87,149.57
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,212.59,156.83
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,221.44,163.52
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,299.56,221.38
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,367.76,270.72
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,215.77,159.82
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,64.2,44.6
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,43.96,29.1
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,23.84,13.33
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,139.9,105.08
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,268.06,202.85
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,164.27,124.07
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,83.46,61.14
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,83.02,61.15
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,82.82,61.24
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,71.31,52.24
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,59.8,43.13
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,48.3,33.88
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,37.49,25.06
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,27.87,17.11
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,18.28,9.08
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.02,2.69
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,3.78,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,1.97,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.06,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,21.82,11.74
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,38.14,26.59
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,54.05,40.71
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,69.75,54.46
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,85.25,67.77
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,93.08,74.16
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,104.04,83.03
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,122.29,98.05
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,139.22,111.79
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,158.84,127.37
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,172.41,137.82
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,184.7,147.38
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,212.5,152.77
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,242.94,177.18
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,260.58,193.92
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,291.11,216.15
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,333.3,247.63
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,365.02,271.92
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,398.15,297.15
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,372.08,278.6
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,336.39,252.09
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,398.39,298.36
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,469.64,350.75
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,443.85,331.3
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,417.94,311.77
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,491.86,366.43
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,561.26,416.93
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,590.37,438.01
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,619.57,459.21
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,613.54,454.68
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,605.62,448.99
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,708.81,524.98
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,812.53,598.83
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,685.35,508.48
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,554.32,414.01
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,557.19,418.59
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,558.3,421.27
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,502.63,381.41
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,446.84,341.06
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,339.31,261.55
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,253.66,196.11
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,157.82,121.58
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,61.47,44.32
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,52.93,37.71
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,44.42,30.95
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,36.31,24.4
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,17.75
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,20.95,11.64
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,13.68,5.47
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,7.96,0.36
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.15,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.06,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,11.77,4.41
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,17.5,9.53
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,24.01,15.3
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,30.54,21.01
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,64.92,50.72
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,96.26,77.33
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,69.46,54.18
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,38.31,27.35
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,41.43,29.85
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,44.55,32.31
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,33.02,22.43
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,21.5,11.84
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,74.34,54.16
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,124.58,93.49
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,188.88,142.72
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,248.39,187.51
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,265.64,200.29
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,283.36,213.48
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,233.45,175.89
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,177.57,133.4
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,152.17,113.93
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,125.93,93.62
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,182.53,137.33
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,240.52,181.25
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,217.2,163.18
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,193.23,144.82
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,169.93,127.14
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,146.22,109.03
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,173.99,130.54
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,202.4,152.32
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,216.74,163.66
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,231.45,175.39
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,252.1,191.44
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,273.47,208.02
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,235.84,179.68
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,198.05,151.04
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,188.5,144.14
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,178.98,137.17
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,282.83,220.59
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,390.1,304.08
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,244.32,191.38
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,111.39,84.86
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,95.94,73.06
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,80.43,60.8
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,65.3,48.5
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,50.05,35.89
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,36.11,24.21
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,22.9,13.01
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,13.33,4.29
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,6.69,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,12.94,4.65
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,24.44,15.26
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,35.83,25.48
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,48.66,36.85
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,61.38,47.94
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,67.97,53.43
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,74.47,58.72
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,57.21,43.71
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,38.31,27.36
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,49.92,37.09
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,61.58,46.72
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,114.88,90.95
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,166.2,126.18
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,172.7,130.47
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,178.94,134.75
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,250.62,186.98
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,332.19,246.29
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,347.78,257.97
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,363.17,269.2
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,387.43,286.9
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,413.15,305.41
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,433.01,319.48
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,452.78,333.33
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,404.88,298.82
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,356.2,263.45
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,398.82,294.22
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,443.53,325.58
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,446.29,328.33
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,448.43,330.95
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,568.47,418.96
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,693.8,507.44
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,613.77,451.4
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,548.72,405.74
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,410.99,307.9
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,271.97,204.94
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,431.07,326.99
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,549.42,415.15
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,503.65,382.4
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,457.45,349.75
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,292.63,226.49
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,139.33,106.12
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,191.1,148.8
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,230.5,181.12
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,202.77,159.93
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,174.87,138.31
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,143.9,113.3
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,113.27,88.04
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,81.21,61.21
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,43.87,29.87
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,24.8,12.42
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.29,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,12.2,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.53,12.78
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.83,22.12
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,44.14,32.22
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,63.56,49.14
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,83.59,66.32
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,99.1,79.2
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,114.09,91.39
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,130.97,105.12
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,144.62,116.0
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,155.88,124.59
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,171.47,136.6
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,186.69,140.54
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,217.91,159.63
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,246.03,179.69
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,273.01,200.14
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,309.73,227.2
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,350.39,257.57
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,388.03,285.44
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,425.87,313.31
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,467.16,344.11
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,511.05,376.54
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,507.85,374.51
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,498.93,367.92
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,443.95,328.25
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,371.89,275.42
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,393.89,291.32
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,416.57,307.3
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,591.01,435.52
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,761.72,555.73
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,658.15,481.7
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,542.94,399.01
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,360.57,269.2
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,182.91,136.2
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,142.27,105.5
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,101.86,74.32
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,71.51,50.82
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,42.36,28.0
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,77.41,55.78
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,115.21,85.62
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,61.18,43.33
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,10.69,3.0
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,8.39,1.16
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.09,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,4.94,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,3.8,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.03,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.27,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.51,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.76,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.11,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,9.87,2.06
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,18.67,10.22
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,27.49,18.07
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,38.27,27.57
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,48.96,36.85
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,67.92,52.95
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,86.46,68.4
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,103.17,82.19
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,127.59,102.23
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,146.42,117.15
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,170.75,136.35
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,186.46,140.08
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,214.76,154.4
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,252.65,178.5
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,297.62,210.23
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,326.92,236.52
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,351.9,258.45
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,367.04,271.12
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,378.12,280.12
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,383.59,284.48
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,384.11,284.93
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,421.36,311.4
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,465.84,342.51
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,502.36,368.44
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,540.59,395.42
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,609.94,444.75
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,674.7,490.21
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,667.02,484.01
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,656.03,476.07
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,670.52,486.99
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,683.53,496.77
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,393.94,294.51
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,97.82,70.76
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,116.39,85.79
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,135.38,100.69
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,342.82,261.64
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,528.68,399.02
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,406.85,308.97
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,265.44,202.52
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,129.88,98.54
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.16
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.24,0.26
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.09,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,4.94,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,3.8,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.03,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.51,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,12.98,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,24.53,13.19
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,37.15,25.69
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,49.68,36.91
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,58.09,44.44
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,66.44,51.67
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,72.62,56.74
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,76.05,59.35
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,102.07,80.88
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,132.47,105.62
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,100.6,78.66
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,82.12,62.97
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,141.21,100.46
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,216.09,153.49
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,254.04,179.82
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,292.83,209.02
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,305.34,223.06
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,303.24,224.79
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,357.02,263.33
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,423.98,311.63
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,499.91,367.81
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,592.89,438.13
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,610.79,450.42
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,598.4,439.73
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,683.53,503.96
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,757.8,560.42
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,725.46,532.59
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,648.2,473.58
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,638.78,467.18
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,610.85,447.71
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,555.95,408.63
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,478.45,353.16
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,540.66,399.16
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,584.13,431.11
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,675.94,498.88
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,765.37,563.42
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,791.04,583.43
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,811.5,600.33
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,736.47,548.25
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,661.06,495.66
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,700.77,528.08
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,739.51,556.78
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,692.67,525.19
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,644.55,492.91
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,582.74,450.75
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,521.63,407.14
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,449.85,353.94
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,375.61,296.61
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,288.78,226.8
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,210.53,160.91
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,116.2,69.08
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,7.87,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,12.92,5.26
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,19.8,11.37
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,27.85,18.46
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,35.93,25.47
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,44.8,33.06
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,53.71,40.56
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,44.06,32.17
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,34.46,23.85
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,54.94,41.04
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,75.23,57.77
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,88.31,65.32
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,101.51,75.56
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,115.53,86.12
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,129.95,96.89
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,149.38,111.67
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,169.41,126.85
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,174.49,130.59
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,179.59,134.39
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,200.86,150.49
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,222.68,166.89
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,246.53,184.4
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,271.05,202.24
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,320.21,238.57
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,366.47,272.27
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,322.35,239.81
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,264.25,196.93
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,263.18,196.78
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,261.95,196.38
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,317.61,238.1
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,360.97,270.15
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,322.7,241.84
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,264.92,199.09
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,306.7,230.99
