Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,330.87,249.36
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,189.39,143.31
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,51.63,35.72
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,31.11,19.48
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,10.72,3.05
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,45.31,31.14
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,81.13,60.06
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,252.49,199.29
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,417.71,325.37
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,440.43,343.73
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,472.84,369.17
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,394.48,309.01
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,321.09,251.58
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,225.52,175.77
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,152.53,114.91
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,82.32,44.01
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.61,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.11,1.25
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,19.06,10.6
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,29.03,19.55
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,40.2,29.48
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,51.0,38.94
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,65.12,51.01
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,79.08,62.7
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,101.14,81.21
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,122.69,99.04
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,124.08,99.6
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,125.2,99.99
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,144.0,109.96
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,164.61,125.4
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,170.09,129.0
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,175.25,132.49
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,226.59,170.83
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,287.03,215.48
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,282.44,211.41
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,275.02,205.23
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,271.33,202.1
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,264.7,196.67
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,273.98,202.4
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,283.36,207.84
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,289.0,212.91
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,294.56,217.79
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,321.74,238.3
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,340.05,252.24
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,410.6,304.36
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,484.66,358.01
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,469.56,347.72
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,453.17,336.91
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,586.24,436.91
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,722.03,535.45
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,659.5,491.3
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,573.59,431.26
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,549.61,415.65
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,524.36,398.64
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,332.0,255.89
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,115.47,86.61
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,59.62,42.68
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,7.63,0.6
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,8.39,1.25
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.14,1.9
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,7.61,0.65
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.08,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,4.93,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,3.79,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.65,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.51,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.75,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,15.98,7.87
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,24.41,15.38
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,34.4,24.15
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,44.43,32.79
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,55.05,41.77
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,65.39,50.33
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,63.69,48.69
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,61.49,46.64
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,117.83,93.35
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,167.42,133.39
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,176.69,133.35
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,190.0,142.62
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,215.1,160.67
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,241.95,180.22
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,286.13,211.79
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,343.8,253.99
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,382.94,282.76
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,425.4,313.92
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,481.9,355.78
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,549.61,405.79
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,570.12,420.9
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,587.7,433.46
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,550.28,406.34
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,509.95,376.52
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,685.36,507.73
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,838.72,616.92
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,765.72,562.17
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,629.15,461.45
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,720.23,528.59
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,813.15,594.64
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,813.01,595.16
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,809.82,594.33
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,883.41,649.88
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,919.45,675.11
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,917.81,675.15
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,899.82,664.71
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,872.25,647.98
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,841.75,629.28
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,804.43,606.02
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,769.4,584.15
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,717.16,548.94
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,664.18,512.69
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,602.05,469.71
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,540.62,425.48
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,462.07,365.99
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,387.1,306.8
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,291.2,229.01
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,210.59,159.77
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,104.52,43.16
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,11.8,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,22.47,10.58
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,34.47,23.29
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.45,34.08
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,54.68,41.49
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,65.32,50.72
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,69.53,54.14
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,73.77,57.47
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,105.18,83.58
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,141.73,113.48
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,107.7,84.66
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,87.14,67.2
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,109.18,67.98
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,166.01,95.33
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,222.0,134.49
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,284.84,184.79
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,342.13,233.8
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,399.38,283.02
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,455.35,329.96
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,511.0,375.46
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,563.55,418.03
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,614.57,458.27
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,662.23,494.2
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,707.79,527.61
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,750.0,558.94
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,789.65,587.57
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,824.95,610.48
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,857.23,631.19
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,883.74,648.94
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,906.75,664.35
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,923.85,676.2
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,937.16,685.65
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,945.22,691.42
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,949.42,694.78
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,943.27,691.41
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,933.41,685.78
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,932.07,687.1
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,913.95,677.21
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,885.61,659.51
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,854.28,639.81
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,816.1,615.92
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,780.5,593.57
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,727.47,557.56
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,673.66,520.49
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,610.12,476.15
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,547.29,430.59
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,467.18,369.58
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,390.68,308.91
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,292.62,229.2
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,209.52,157.62
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,103.08,31.43
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,10.23,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.28,9.41
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,30.21,19.69
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,39.24,27.92
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,45.54,33.64
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,51.86,39.17
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,54.38,41.19
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,61.64,47.16
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,64.8,49.55
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,67.88,51.84
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,69.1,52.54
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,78.78,60.27
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,104.74,61.95
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,164.47,90.77
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,224.41,133.42
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,285.08,182.74
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,344.87,233.53
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,404.37,284.01
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,461.89,331.98
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,518.34,377.71
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,572.13,420.78
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,624.14,461.27
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,672.69,498.2
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,718.4,532.18
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,719.72,529.91
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,688.36,504.14
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,785.05,575.68
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,864.79,631.58
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,891.05,648.6
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,913.71,663.58
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,930.4,674.96
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,943.24,683.94
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,950.74,690.71
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,954.32,695.09
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,946.76,690.92
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,935.5,684.52
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,933.44,684.4
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,914.72,673.28
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,782.68,584.86
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,615.31,464.86
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,710.74,539.65
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,775.56,587.56
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,729.6,556.01
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,677.98,520.71
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,614.97,476.98
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,552.65,432.32
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,471.57,370.95
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,394.26,309.98
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,296.45,231.04
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,214.01,159.74
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,103.62,16.41
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,10.23,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.29,9.11
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.78,21.09
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,42.21,30.59
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,48.71,36.44
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,55.21,42.05
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,59.89,45.9
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,64.52,49.6
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,67.8,52.19
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,76.85,59.6
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,78.62,60.71
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,80.35,61.8
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,107.61,64.08
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,166.52,93.68
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,231.25,140.2
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,289.99,187.51
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,348.68,237.13
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,407.23,286.48
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,463.85,332.75
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,519.61,376.79
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,572.39,417.94
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,623.5,456.54
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,671.6,491.18
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,717.6,523.3
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,759.17,552.62
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,798.01,578.73
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,832.72,599.94
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,864.29,618.95
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,890.37,635.63
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,912.87,650.09
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,930.3,661.42
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,943.91,670.49
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,950.32,675.19
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,952.79,677.62
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,945.1,674.39
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,933.73,669.03
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,772.86,565.06
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,558.03,414.43
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,566.39,423.21
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,550.32,413.75
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,467.92,356.03
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,407.91,313.25
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,359.86,278.38
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,312.21,243.04
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,275.52,215.99
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,238.57,187.96
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,322.48,256.23
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,396.72,312.26
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,301.88,234.84
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,214.5,159.23
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,102.42,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,20.3,7.96
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,33.29,22.24
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.22,33.87
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,55.07,41.8
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,63.84,49.43
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,72.46,56.6
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,78.16,61.12
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,105.46,83.75
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,134.65,107.46
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,145.61,115.68
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,156.11,123.45
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,189.63,138.29
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,221.06,159.8
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,233.63,155.64
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,291.59,189.41
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,335.32,234.01
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,352.7,254.84
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,417.81,299.07
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,512.1,366.11
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,537.07,386.08
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,535.64,385.82
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,567.62,409.34
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,599.08,431.91
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,695.06,501.9
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,778.76,563.25
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,770.38,552.89
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,727.09,520.14
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,715.85,513.5
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,712.3,511.3
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,834.23,599.02
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,930.86,664.89
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,616.11,454.55
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,199.36,147.13
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,599.6,451.02
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,928.88,674.13
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,912.34,663.4
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,892.33,653.79
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,809.86,601.05
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,710.41,533.51
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,516.22,395.15
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,314.31,243.04
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,371.76,290.67
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,421.54,330.83
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,375.63,296.87
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,329.76,262.38
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,277.42,221.31
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,226.64,179.97
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,167.13,130.04
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,111.16,80.43
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,52.52,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,10.23,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,19.65,7.12
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.35,20.68
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.04,31.29
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,51.35,38.71
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,61.74,47.64
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,67.42,52.31
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,72.97,56.74
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,76.78,59.72
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,80.48,62.55
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,82.59,63.9
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,84.63,65.17
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,114.87,68.94
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,177.46,103.23
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,234.11,143.64
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,291.61,189.21
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,348.18,235.86
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,405.03,282.57
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,460.65,327.82
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,515.48,371.39
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,567.03,411.3
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,617.29,449.28
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,608.12,441.48
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,565.6,409.09
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,678.25,491.96
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,780.01,565.87
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,784.75,565.13
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,755.6,542.69
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,622.64,451.51
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,455.75,333.13
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,716.84,524.49
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,929.04,668.13
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,760.2,552.28
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,540.65,396.0
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,752.98,552.54
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,918.71,666.16
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,901.27,655.48
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,887.34,648.95
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,856.58,630.51
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,823.16,610.33
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,782.25,585.28
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,739.4,558.59
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,686.32,523.55
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,632.48,487.26
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,565.52,440.42
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,492.44,387.21
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,416.02,328.51
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,344.08,270.83
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,253.63,197.01
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,172.65,125.07
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,81.38,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,18.88,6.08
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,31.6,20.81
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.24,32.26
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,53.15,40.22
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,61.98,47.85
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,70.12,54.65
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,75.59,59.01
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,79.61,62.18
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,83.5,65.21
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,84.9,65.99
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,86.29,66.77
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,118.4,71.54
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,180.68,107.18
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,235.6,147.16
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,292.49,193.33
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,349.68,241.9
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,407.12,290.55
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,462.34,336.04
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,515.52,378.79
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,566.49,419.34
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,616.06,457.77
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,612.66,453.2
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,569.97,419.07
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,680.92,502.91
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,780.48,577.94
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,813.72,600.33
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,844.12,621.04
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,868.84,637.71
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,890.22,652.24
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,906.4,663.66
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,933.77,682.66
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,939.88,687.34
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,942.16,689.79
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,931.09,683.83
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,916.21,675.53
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,898.22,666.06
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,884.34,659.46
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,858.11,643.17
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,828.81,624.84
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,787.97,599.12
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,745.17,571.74
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,694.88,537.63
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,643.57,502.15
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,577.32,454.65
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,512.12,405.8
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,432.63,344.09
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,352.89,279.88
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,260.96,203.73
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,179.15,128.67
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,61.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.15,5.05
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,29.88,19.32
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.63,30.01
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,53.19,40.33
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,66.8,52.2
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,63.77,49.44
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,67.74,52.6
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,71.11,55.15
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,74.39,57.59
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,74.76,57.54
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,81.41,62.76
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,116.56,68.37
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,173.78,100.28
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,249.96,168.35
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,300.82,217.94
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,339.27,241.53
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,408.14,292.64
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,423.44,312.2
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,401.54,298.83
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,502.17,374.9
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,619.34,464.19
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,594.0,443.93
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,518.38,385.4
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,467.47,348.27
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,397.53,296.35
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,502.8,374.4
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,602.36,446.36
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,773.67,574.82
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,905.57,668.94
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,921.4,679.37
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,933.46,688.07
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,939.28,694.17
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,941.24,697.88
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,936.13,695.57
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,927.34,690.96
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,911.35,682.32
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,904.13,679.83
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,876.84,662.54
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,846.57,643.3
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,639.25,496.23
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,407.43,319.34
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,563.7,444.76
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,669.74,526.19
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,605.49,479.38
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,542.2,432.73
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,463.82,371.0
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,389.26,309.48
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,291.88,228.32
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,204.5,144.91
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,72.56,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.47,4.01
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.89,18.46
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.35,28.9
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,50.08,37.66
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,57.49,44.18
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,81.1,64.29
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,107.01,85.93
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,124.24,99.89
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,141.1,113.3
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,149.32,119.41
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,154.78,123.21
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,185.08,133.19
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,225.17,159.38
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,243.57,162.37
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,293.51,194.39
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,351.18,243.66
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,410.54,293.94
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,435.47,319.79
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,426.73,316.02
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,470.87,349.02
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,517.81,383.66
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,545.25,404.55
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,573.48,426.05
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,371.0,279.13
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,125.84,92.12
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,165.84,123.13
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,206.93,154.44
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,329.38,246.85
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,448.3,334.09
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,394.11,294.17
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,337.73,252.66
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,476.75,357.58
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,598.13,446.52
