Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,444.18,334.1
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,246.04,185.25
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,233.64,176.69
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,221.13,167.61
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,467.26,359.2
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,666.17,506.71
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,580.66,445.58
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,517.91,400.95
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,319.73,250.56
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,120.51,91.53
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,320.62,256.07
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,473.62,375.35
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,393.01,311.38
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,317.49,250.38
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,226.79,175.49
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,144.87,98.34
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,45.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,8.65,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,16.59,2.82
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,32.24,21.19
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,47.76,35.19
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,58.76,45.0
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,69.58,54.34
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,77.71,61.11
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,85.56,67.46
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,111.43,88.76
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,132.52,105.68
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,148.84,118.44
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,166.67,132.25
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,186.6,136.09
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,226.07,158.45
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,254.65,183.57
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,268.63,198.06
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,318.55,227.25
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,414.81,295.81
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,469.63,340.13
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,524.14,383.05
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,576.35,423.71
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,627.33,462.34
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,606.74,445.43
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,543.67,397.07
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,534.89,390.97
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,521.99,381.44
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,696.71,510.34
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,857.57,624.42
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,881.87,639.46
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,902.73,653.35
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,820.68,595.96
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,707.37,514.85
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,831.69,606.01
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,932.81,675.71
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,926.12,671.26
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,915.74,665.47
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,904.65,659.0
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,882.15,645.14
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,852.51,627.06
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,820.1,607.12
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,777.44,580.6
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,732.93,552.49
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,678.15,515.61
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,622.7,477.59
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,553.69,428.99
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,479.88,374.93
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,400.3,314.02
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,325.71,254.33
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,232.73,178.14
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,146.78,95.24
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,47.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,16.63,1.99
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.06,19.23
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,43.37,31.29
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,53.27,40.11
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,63.05,48.55
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,70.15,54.45
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,79.06,61.71
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,83.26,64.88
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,87.32,67.87
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,89.48,69.25
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,91.57,70.58
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,132.06,79.0
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,187.88,111.85
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,243.92,153.49
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,306.05,203.31
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,362.67,250.55
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,419.66,297.69
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,474.55,341.77
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,529.0,384.16
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,546.28,398.43
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,534.52,389.67
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,625.8,456.69
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,722.48,526.56
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,763.19,554.77
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,801.39,581.15
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,833.97,603.3
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,863.44,622.85
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,888.31,639.1
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,909.73,653.18
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,884.35,635.51
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,836.58,601.27
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,805.86,582.45
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,771.66,560.94
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,687.19,503.65
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,620.92,457.51
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,381.01,286.31
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,134.42,99.07
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,130.27,96.51
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,126.31,93.71
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,133.73,100.13
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,141.96,107.22
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,123.82,93.45
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,105.82,79.61
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,88.27,65.97
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,70.54,51.9
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,53.62,38.19
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,36.35,23.94
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,22.53,12.34
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,9.88,0.86
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.11,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,4.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.13,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,26.2,16.09
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,42.56,30.73
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,58.49,44.84
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,74.42,58.71
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,91.61,73.22
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,106.17,85.18
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,111.39,89.07
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,115.38,91.85
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,139.31,111.06
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,164.28,130.74
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,195.03,141.42
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,231.05,165.24
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,248.96,180.68
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,262.18,192.87
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,266.37,196.69
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,267.15,197.68
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,287.19,211.91
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,307.85,226.34
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,306.12,225.01
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,302.91,222.62
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,410.91,300.92
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,522.96,379.41
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,586.48,423.54
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,645.9,464.92
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,744.23,533.51
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,841.56,599.75
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,864.01,613.8
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,883.21,626.49
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,897.27,636.78
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,907.89,645.01
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,908.26,646.66
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,905.02,646.19
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,906.35,649.54
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,903.55,650.08
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,883.01,640.07
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,859.29,628.1
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,828.88,610.37
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,795.74,590.68
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,750.27,562.71
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,703.1,533.13
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,638.77,489.66
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,583.97,451.75
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,514.73,402.03
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,447.7,352.16
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,365.13,288.3
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,288.02,226.02
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,186.2,142.25
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,100.49,56.2
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,34.3,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,7.87,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.19,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,29.92,19.19
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,44.56,32.54
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.06,41.98
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,65.42,50.99
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,71.84,56.25
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,80.43,63.15
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,104.61,83.09
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,135.62,108.27
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,150.37,119.66
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,164.27,130.23
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,193.45,140.73
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,231.68,165.29
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,251.46,169.3
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,310.55,207.49
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,352.92,250.62
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,368.17,269.02
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,405.86,296.66
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,446.7,326.05
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,368.73,271.17
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,265.91,196.09
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,200.12,147.41
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,132.04,96.06
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,394.97,293.46
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,657.68,476.62
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,760.43,548.76
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,861.46,619.88
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,884.43,634.95
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,903.97,648.18
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,765.91,553.27
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,584.71,425.59
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,772.54,562.38
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,928.61,669.93
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,921.51,665.92
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,910.81,661.16
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,889.57,650.49
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,865.15,637.74
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,701.45,525.99
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,532.33,404.08
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,631.41,482.7
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,708.14,542.65
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,640.02,495.14
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,582.26,454.64
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,512.2,403.48
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,444.46,352.26
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,358.72,284.9
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,279.04,219.71
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,178.38,136.04
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,91.33,44.82
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,30.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,7.47,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,14.41,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,30.4,19.44
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,46.23,33.81
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,58.62,44.83
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,70.72,55.3
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,79.12,62.19
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,87.33,68.7
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,93.52,73.66
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,99.53,78.4
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,104.97,82.45
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,107.89,84.4
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,152.4,95.27
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,205.65,128.14
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,261.3,179.89
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,293.78,213.57
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,303.25,222.92
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,307.4,227.49
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,404.32,296.3
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,534.89,390.93
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,519.7,381.44
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,467.82,343.32
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,509.79,374.14
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,562.37,411.68
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,682.73,500.6
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,803.02,587.8
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,836.74,609.31
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,867.67,628.43
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,740.63,538.47
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,558.8,407.15
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,765.53,559.07
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,937.63,678.03
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,785.83,573.04
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,583.19,428.39
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,577.19,426.66
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,569.78,422.99
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,516.48,386.2
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,462.5,348.39
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,657.98,496.91
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,808.17,606.34
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,762.57,576.41
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,715.28,546.13
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,658.39,507.28
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,592.69,461.13
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,522.03,409.87
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,453.76,358.28
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,370.36,292.82
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,292.65,229.24
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,199.64,151.04
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,93.39,37.38
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,32.07,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.83,16.41
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,37.39,26.25
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,44.39,32.63
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,51.4,38.76
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,56.97,43.44
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,71.26,55.42
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,105.06,83.58
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,137.4,109.96
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,147.32,117.46
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,154.59,122.75
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,190.54,136.57
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,228.79,163.11
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,264.34,191.44
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,290.12,212.77
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,283.26,209.75
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,267.73,199.25
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,342.79,253.96
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,429.32,316.64
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,446.63,329.53
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,461.62,340.56
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,510.22,376.34
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,570.83,420.21
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,495.23,365.35
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,405.27,299.16
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,658.59,489.84
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,875.96,643.44
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,717.53,529.88
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,468.57,345.8
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,739.75,548.54
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,942.93,689.64
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,947.62,691.96
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,948.51,693.29
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,743.61,552.79
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,477.69,356.88
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,391.92,296.06
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,328.75,249.65
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,229.67,174.68
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,120.52,89.75
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,157.08,119.78
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,214.32,165.76
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,189.66,146.84
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,164.93,127.74
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,350.83,280.85
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,508.04,404.04
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,419.98,333.67
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,336.79,265.3
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,226.05,171.72
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,117.96,33.94
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,39.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,17.45,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,28.76,17.82
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,39.99,28.31
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,48.4,35.97
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,59.02,45.29
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,62.74,48.38
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,66.59,51.44
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,95.34,75.42
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,125.26,99.91
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,142.12,113.22
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,159.81,127.06
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,173.61,129.9
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,185.48,138.52
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,217.22,146.63
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,313.81,209.61
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,307.87,220.75
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,260.74,194.17
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,278.98,207.47
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,297.68,220.86
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,371.97,275.76
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,459.59,339.69
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,529.23,390.63
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,599.94,442.08
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,716.3,529.45
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,817.49,603.78
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,850.36,625.51
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,879.94,645.4
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,677.28,502.76
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,382.29,282.73
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,699.95,522.41
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,951.49,696.7
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,956.52,699.22
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,957.67,701.02
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,751.65,559.89
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,484.66,362.66
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,535.26,403.79
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,606.32,457.75
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,588.91,446.97
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,569.15,434.86
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,654.32,502.32
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,717.12,551.44
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,655.83,508.24
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,585.82,458.3
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,512.42,404.42
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,441.9,350.39
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,349.32,276.85
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,264.11,206.57
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,155.96,116.0
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,50.06,2.08
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,17.44,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,7.47,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,14.36,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,28.1,17.11
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,41.81,29.69
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,51.13,38.13
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,60.43,46.29
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,68.95,53.47
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,74.5,57.93
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,100.96,80.0
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,131.3,104.95
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,144.32,115.06
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,161.27,128.28
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,188.8,137.93
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,211.41,156.52
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,250.84,182.89
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,305.84,222.04
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,341.41,249.7
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,381.68,280.81
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,452.87,332.47
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,545.77,401.91
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,598.1,442.51
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,649.03,481.14
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,691.61,513.49
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,739.04,548.44
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,779.47,577.24
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,817.21,602.51
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,770.51,565.12
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,671.97,490.39
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,815.99,596.79
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,925.13,672.48
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,939.21,681.59
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,949.52,689.01
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,954.08,692.55
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,954.84,693.8
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,957.19,696.29
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,941.57,687.1
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,922.2,675.4
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,899.42,661.54
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,872.82,645.47
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,837.27,623.32
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,791.92,594.76
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,744.85,564.61
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,682.72,523.13
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,620.51,480.55
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,545.57,426.92
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,466.99,367.86
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,373.58,294.48
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,287.54,223.95
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,185.51,137.08
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,66.71,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,12.98,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,29.47,18.2
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,45.96,33.29
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,57.64,43.74
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,68.95,53.56
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,73.26,57.13
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,80.11,62.68
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,84.37,66.05
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,88.53,69.29
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,87.13,67.71
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,88.91,68.8
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,144.81,83.78
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,208.84,126.34
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,265.61,170.34
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,324.76,219.08
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,383.69,269.07
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,442.77,318.51
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,499.37,364.36
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,555.42,408.44
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,608.08,449.51
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,659.22,488.38
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,706.87,522.79
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,752.4,554.78
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,793.28,583.78
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,831.44,609.29
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,864.62,630.31
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,894.57,649.12
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,918.91,665.3
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,939.67,679.23
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,953.45,688.71
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,963.39,695.87
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,967.54,700.57
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,982.31,712.43
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,974.27,708.33
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,962.41,702.04
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,942.74,690.46
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,919.58,676.7
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,885.54,655.68
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,854.97,636.98
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,809.57,608.47
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,762.4,578.35
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,700.65,537.23
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,638.76,494.93
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,563.0,441.46
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,489.09,386.66
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,386.52,306.02
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,298.33,233.23
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,190.76,140.24
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,65.99,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,11.58,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,29.66,18.24
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,47.51,34.56
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,60.52,46.28
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,73.04,57.27
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,78.74,62.05
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,84.5,66.67
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,89.97,70.92
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,97.27,76.63
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,96.0,75.11
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,100.02,78.01
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,153.84,91.99
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,210.44,129.5
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,265.92,172.47
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,328.19,223.24
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,385.76,271.89
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,443.69,320.19
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,499.7,365.29
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,555.96,409.23
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,609.24,450.46
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,654.87,485.3
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,704.71,521.49
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,753.48,556.04
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,794.96,585.0
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,833.68,610.88
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,866.92,631.7
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,896.9,650.27
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,921.68,666.45
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,942.86,680.34
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,957.46,690.33
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,968.21,697.98
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,972.64,702.84
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,973.16,705.37
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,965.02,701.31
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,966.67,703.91
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,947.19,693.8
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,924.2,681.55
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,893.1,662.52
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,859.1,641.5
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,814.37,613.41
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,773.12,587.38
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,714.97,547.94
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,656.44,507.36
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,582.36,455.69
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,510.13,402.99
