Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,415.16,328.39
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,325.97,254.7
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,209.83,152.8
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,62.8,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,9.91,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,25.64,15.04
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,40.84,29.1
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,56.95,43.33
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,72.75,56.97
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,88.1,69.88
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,103.06,82.16
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,70.01,54.1
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,31.36,21.18
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,87.2,68.06
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,140.01,103.04
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,165.04,105.06
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,207.28,127.05
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,271.9,187.41
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,308.16,224.81
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,361.16,260.78
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,441.37,320.5
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,496.62,364.89
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,551.67,407.9
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,603.26,448.04
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,653.47,486.22
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,695.9,518.68
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,744.45,554.67
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,713.58,528.7
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,634.52,468.51
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,772.98,571.22
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,885.47,649.58
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,742.41,548.39
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,528.09,390.54
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,659.5,488.14
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,793.47,582.86
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,813.27,598.58
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,830.26,613.35
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,677.32,505.72
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,523.4,393.87
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,520.94,394.56
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,516.86,393.43
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,475.55,364.18
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,433.68,334.26
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,621.15,480.66
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,757.7,581.76
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,694.77,537.38
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,631.95,493.37
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,557.93,440.39
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,485.83,386.4
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,388.34,309.03
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,295.75,232.11
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,189.33,135.64
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,48.69,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,12.59,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,24.63,14.29
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,37.18,26.29
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,48.72,36.74
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,57.75,44.74
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,63.28,49.37
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,68.77,53.76
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,72.85,56.94
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,76.84,59.98
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,79.5,61.84
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,92.11,61.61
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,154.65,90.22
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,212.85,129.52
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,271.55,175.84
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,331.46,225.22
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,390.32,274.41
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,449.41,322.85
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,506.67,367.92
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,563.3,410.92
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,616.47,450.89
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,662.01,484.61
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,712.76,520.56
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,762.55,554.95
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,722.84,523.35
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,632.29,456.93
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,652.74,471.38
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,672.01,484.11
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,576.53,418.02
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,471.5,344.0
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,575.98,420.28
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,684.31,496.08
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,862.65,621.82
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,988.17,703.07
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,977.91,697.14
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,963.96,690.45
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,958.24,688.59
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,935.9,676.16
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,906.01,659.53
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,873.07,640.79
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,829.03,614.32
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,782.92,586.06
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,731.2,552.53
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,674.29,514.41
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,600.77,464.2
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,529.08,412.8
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,436.39,341.44
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,349.45,269.79
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,228.37,158.51
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,74.4,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,24.88,14.26
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,36.67,25.64
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,44.44,32.77
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,52.2,39.61
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,57.66,44.14
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,63.05,48.45
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,66.74,51.3
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,70.36,54.03
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,79.38,61.23
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,95.06,61.59
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,152.51,86.18
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,212.18,126.79
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,271.95,174.06
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,332.6,224.05
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,392.61,274.02
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,453.08,323.33
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,509.61,367.93
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,565.31,410.41
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,567.96,413.34
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,532.14,387.0
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,648.29,472.58
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,760.27,553.83
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,726.53,525.92
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,643.52,464.89
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,784.83,566.27
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,899.53,642.98
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,922.93,657.13
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,942.72,669.93
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,955.03,678.65
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,963.5,685.17
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,980.71,698.29
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,979.47,699.86
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,969.54,694.85
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,955.85,687.68
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,934.78,675.9
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,910.31,662.03
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,880.92,644.95
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,842.92,622.08
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,796.4,593.63
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,748.2,563.54
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,684.89,521.06
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,621.57,477.49
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,544.15,423.49
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,468.82,368.02
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,364.95,286.58
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,275.4,212.5
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,169.71,112.79
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,34.01,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,25.13,14.21
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,37.72,26.36
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,46.84,34.64
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,58.41,44.74
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,63.58,49.11
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,68.77,53.32
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,72.85,56.47
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,76.85,59.49
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,114.35,90.26
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,158.98,117.12
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,187.92,136.22
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,203.44,150.31
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,248.51,180.37
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,309.6,223.09
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,365.41,259.5
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,451.76,321.48
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,466.98,336.75
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,443.3,320.87
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,450.31,326.45
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,452.93,328.22
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,500.07,361.63
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,550.51,396.67
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,570.97,410.82
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,590.61,424.59
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,635.13,454.37
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,665.82,474.71
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,625.14,448.02
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,598.4,430.51
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,539.93,390.83
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,455.79,332.63
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,525.72,384.03
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,573.39,418.92
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,625.81,457.27
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,652.83,478.61
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,671.84,495.76
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,709.93,525.7
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,772.25,574.25
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,833.89,618.0
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,786.95,588.61
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,738.42,558.43
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,674.58,515.85
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,610.87,472.06
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,532.59,415.81
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,456.61,358.46
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,353.45,277.17
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,264.89,203.5
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,148.07,92.56
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,10.23,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,23.42,12.63
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,36.95,25.55
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.39,34.08
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,58.33,44.46
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,63.82,49.1
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,69.3,53.54
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,98.03,77.36
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,131.06,104.2
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,104.4,81.65
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,100.38,63.58
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,180.92,118.28
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,236.48,167.1
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,268.9,193.96
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,291.26,213.1
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,322.5,237.14
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,354.37,261.4
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,392.31,289.23
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,432.7,318.55
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,366.51,271.03
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,272.94,201.91
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,292.15,215.91
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,304.99,224.88
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,467.56,345.26
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,645.32,471.41
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,665.75,485.2
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,684.92,498.98
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,433.1,321.5
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,160.24,117.41
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,595.01,447.65
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,961.56,696.95
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,619.12,461.59
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,190.03,140.3
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,427.25,322.56
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,654.92,487.55
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,516.76,388.41
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,380.21,288.25
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,644.83,490.43
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,835.51,626.61
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,788.86,595.61
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,740.6,564.66
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,683.3,525.67
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,625.52,485.26
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,548.72,429.31
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,474.18,372.75
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,381.0,298.46
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,294.03,225.28
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,157.63,91.56
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,24.53,13.37
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,40.9,28.96
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,56.08,42.48
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,71.03,55.49
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,81.96,64.58
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,92.79,73.28
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,100.63,79.42
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,108.2,85.22
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,113.01,88.66
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,133.76,91.05
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,183.1,116.23
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,235.44,152.74
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,285.24,197.61
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,317.19,227.96
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,349.31,253.88
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,377.76,276.41
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,319.92,235.9
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,238.67,176.24
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,303.16,224.09
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,369.21,272.0
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,549.79,404.19
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,734.57,533.96
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,671.7,487.24
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,569.06,413.3
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,471.02,343.82
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,346.53,253.35
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,478.74,350.32
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,598.21,434.8
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,569.96,414.59
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,539.52,393.56
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,708.99,518.12
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,880.45,638.37
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,891.02,646.34
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,891.12,648.59
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,864.64,632.68
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,835.14,614.95
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,789.04,586.18
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,750.87,562.54
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,699.86,529.56
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,648.13,495.17
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,589.19,455.15
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,530.46,413.89
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,452.89,355.73
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,378.68,297.94
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,294.4,230.12
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,201.83,153.48
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,100.36,49.99
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,9.44,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,22.35,11.46
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,35.57,24.33
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,45.06,32.93
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,56.95,43.28
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,62.86,48.16
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,68.72,52.77
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,72.77,55.87
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,76.75,58.85
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,80.03,61.2
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,104.91,64.36
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,160.67,92.07
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,223.99,136.81
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,281.79,182.12
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,340.8,229.64
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,398.89,276.64
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,457.28,322.74
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,513.43,365.14
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,568.76,405.34
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,621.2,442.99
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,672.21,478.52
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,713.79,507.05
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,761.14,538.5
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,801.09,564.29
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,838.29,587.84
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,870.43,607.73
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,899.33,625.63
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,923.03,640.92
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,943.19,654.19
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,956.76,663.62
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,966.54,670.97
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,969.09,674.83
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,967.81,676.55
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,971.37,681.41
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,957.26,675.38
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,936.12,665.89
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,911.6,654.25
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,878.28,635.52
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,842.16,614.79
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,801.06,590.73
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,752.73,561.27
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,692.1,521.42
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,631.34,480.26
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,551.85,425.04
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,474.85,368.76
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,376.58,291.69
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,285.19,215.08
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,140.99,58.75
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,9.44,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,20.67,9.93
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,34.18,23.11
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,42.36,30.6
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,50.51,37.78
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,56.35,42.65
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,62.11,47.27
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,66.14,50.39
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,70.09,53.37
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,73.32,55.58
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,107.19,64.15
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,163.59,92.36
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,222.27,133.69
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,281.95,189.88
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,312.93,222.01
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,350.29,250.4
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,388.35,278.9
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,469.62,336.16
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,571.81,408.84
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,624.28,446.76
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,668.86,478.98
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,638.65,455.36
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,552.92,393.53
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,704.62,501.02
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,833.22,587.49
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,622.74,446.46
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,319.28,230.25
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,654.51,474.13
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,948.87,665.1
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,961.54,670.89
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,970.37,677.64
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,971.85,679.42
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,969.45,679.05
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,658.45,477.82
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,254.1,186.52
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,619.52,459.71
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,891.3,643.64
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,854.86,619.69
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,815.95,597.0
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,765.78,566.63
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,714.21,534.64
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,650.03,491.87
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,585.93,447.81
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,497.52,384.5
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,421.53,327.04
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,324.89,250.78
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,236.74,176.64
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,118.78,32.64
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,22.56,11.09
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,36.66,25.15
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,47.39,34.86
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,58.04,44.19
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,65.3,50.36
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,74.72,58.16
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,79.54,61.9
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,84.23,65.46
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,87.19,67.53
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,115.54,71.91
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,169.89,100.97
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,226.91,142.2
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,284.36,188.18
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,343.0,236.13
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,403.09,285.05
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,460.08,330.52
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,514.64,372.1
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,568.62,411.54
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,619.76,447.03
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,669.6,479.98
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,720.76,512.79
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,763.62,539.11
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,803.47,562.2
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,840.52,582.92
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,872.83,600.39
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,901.95,615.75
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,820.88,564.85
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,681.02,472.86
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,698.62,487.77
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,714.81,500.02
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,788.54,550.33
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,841.99,587.22
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,912.84,635.83
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,957.86,665.58
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,903.66,634.32
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,839.19,597.17
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,846.79,605.38
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,840.06,603.72
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,797.84,579.75
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,748.5,550.81
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,686.72,511.43
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,624.92,470.61
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,544.08,415.55
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,465.94,359.21
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,364.04,279.99
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,269.64,200.22
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,131.14,11.73
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,8.65,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.21,9.01
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,34.19,22.93
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,42.38,30.44
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,50.58,37.65
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,55.06,41.37
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,59.61,44.97
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,63.45,47.96
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,67.23,50.83
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,75.46,57.33
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,108.11,62.43
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,165.98,93.07
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,226.01,136.41
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,286.31,184.78
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,347.62,235.01
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,409.31,285.58
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,468.18,332.89
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,524.93,376.66
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,580.84,418.24
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,633.54,457.6
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,684.56,494.82
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,731.92,527.73
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,777.12,558.2
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,817.79,584.57
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,855.57,608.98
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,888.07,629.08
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,917.25,647.05
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,940.16,662.05
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,959.36,674.86
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,972.86,684.69
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,982.49,692.28
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,984.72,696.45
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,983.04,698.39
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,973.96,694.39
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,961.15,688.19
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,953.01,686.18
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,928.38,673.54
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,894.09,653.25
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,857.04,631.01
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,809.32,601.58
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,765.06,574.0
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,702.35,531.62
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,639.71,488.11
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,558.59,430.96
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,480.29,372.8
