Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,374.71,289.39
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,277.37,204.78
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,135.56,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,20.8,9.19
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,32.72,21.78
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,40.63,29.07
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,48.57,36.09
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,52.81,39.64
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,57.15,43.09
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,60.79,45.93
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,69.61,53.03
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,72.1,54.65
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,107.87,60.6
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,167.23,92.68
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,228.65,137.32
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,294.2,189.73
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,355.61,240.12
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,415.66,289.65
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,475.51,337.88
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,533.02,382.49
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,589.48,424.87
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,643.03,464.31
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,694.85,501.4
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,742.53,534.01
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,787.8,563.76
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,828.84,589.79
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,866.97,613.79
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,899.4,634.1
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,928.42,652.25
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,952.48,667.36
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,972.83,680.27
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,985.97,688.02
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,995.18,693.53
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,996.89,696.37
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,994.62,697.0
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,991.38,696.39
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,971.13,685.35
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,948.47,673.05
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,922.41,658.63
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,886.18,637.66
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,853.34,618.77
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,803.22,588.5
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,751.63,556.67
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,686.33,514.45
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,621.24,470.84
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,537.21,412.04
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,456.09,352.14
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,348.47,267.29
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,249.26,181.01
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,119.1,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.51,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,21.37,9.23
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,37.15,25.46
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,49.83,36.87
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,62.32,47.8
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,70.19,54.38
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,78.0,60.65
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,102.7,80.92
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,126.38,99.91
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,133.48,105.08
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,162.01,114.05
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,202.64,140.51
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,242.44,170.39
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,265.46,191.17
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,276.13,201.91
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,319.56,233.21
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,368.3,268.26
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,412.27,299.77
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,465.21,337.27
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,574.82,416.96
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,698.48,505.57
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,741.01,534.95
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,789.84,568.26
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,829.95,594.6
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,867.17,619.08
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,844.84,603.48
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,782.76,559.51
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,892.93,637.85
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,973.56,690.12
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,804.29,578.55
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,564.06,409.56
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,810.64,588.12
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,996.28,710.75
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,673.77,496.18
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,244.14,180.53
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,644.19,483.61
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,941.48,687.19
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,907.21,664.23
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,870.07,641.98
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,826.56,615.75
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,775.88,584.02
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,712.6,541.41
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,649.28,497.38
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,565.2,437.24
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,483.97,376.01
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,376.47,290.9
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,277.37,200.73
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,103.51,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,19.46,7.59
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,34.26,23.21
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,43.61,31.86
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,52.89,40.12
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,60.1,46.24
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,67.15,51.98
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,71.71,55.45
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,76.16,58.75
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,79.86,61.34
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,120.23,70.33
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,194.93,125.84
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,245.06,171.58
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,289.04,197.81
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,362.6,250.18
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,421.66,298.98
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,480.9,346.87
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,537.43,390.76
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,592.97,432.44
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,645.71,471.79
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,696.9,509.04
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,742.48,540.66
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,785.15,569.59
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,824.57,596.79
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,861.2,620.83
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,891.05,639.48
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,917.42,655.9
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,937.78,669.52
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,954.46,680.94
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,784.0,566.92
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,558.26,407.13
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,782.1,570.43
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,969.87,698.01
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,947.24,683.56
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,920.89,668.38
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,892.81,653.08
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,861.69,635.64
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,818.05,608.51
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,772.17,579.48
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,707.69,537.32
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,652.12,500.54
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,581.85,451.85
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,513.1,401.97
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,428.74,337.5
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,348.68,273.75
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,233.26,180.34
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,141.07,98.18
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,45.84,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.05,5.43
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,33.8,22.55
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,43.95,31.82
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,54.08,40.77
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,60.38,46.18
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,64.1,49.2
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,93.0,73.49
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,125.37,100.26
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,130.22,103.69
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,144.15,108.61
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,181.55,134.53
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,224.86,164.98
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,247.09,182.63
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,267.31,198.57
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,274.52,204.76
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,278.66,208.27
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,419.38,312.42
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,586.04,435.56
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,586.9,435.49
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,542.96,401.75
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,567.37,418.87
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,590.36,434.36
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,730.6,538.69
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,851.33,625.1
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,799.67,585.37
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,691.24,504.65
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,701.44,512.93
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,709.83,519.42
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,863.89,631.68
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,969.54,703.88
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,985.06,714.37
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,982.53,713.85
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,970.49,707.63
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,954.73,699.15
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,931.34,686.59
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,904.65,671.83
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,867.96,649.07
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,835.07,628.78
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,639.33,492.69
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,444.3,347.06
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,534.53,419.48
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,599.64,468.48
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,512.67,402.79
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,428.97,337.22
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,314.91,244.05
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,216.62,149.2
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,75.68,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,16.68,4.71
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,33.07,21.89
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,43.58,31.55
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,54.05,40.91
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,63.23,48.82
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,69.46,53.98
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,90.17,71.25
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,114.81,91.49
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,130.18,103.7
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,151.08,113.64
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,167.12,110.7
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,240.18,153.42
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,297.75,201.01
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,357.27,251.1
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,391.06,286.11
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,393.56,292.98
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,431.17,321.31
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,469.53,349.53
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,500.59,373.04
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,532.54,397.05
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,474.23,353.14
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,400.89,297.4
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,639.21,476.92
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,847.32,625.2
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,877.02,644.18
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,903.43,662.16
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,925.05,676.52
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,957.34,698.03
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,967.84,705.43
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,974.46,710.6
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,829.96,613.33
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,658.14,489.38
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,654.26,489.38
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,648.29,487.13
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,765.58,576.67
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,862.96,648.13
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,820.05,619.81
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,774.98,590.57
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,719.29,553.61
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,653.96,508.81
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,582.34,457.28
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,512.54,405.25
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,425.6,338.09
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,343.39,271.79
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,226.82,176.18
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,132.28,86.6
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,43.69,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,15.55,3.51
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,30.35,19.68
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,46.67,34.31
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,62.74,48.53
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,78.58,62.15
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,94.16,75.24
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,99.16,79.27
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,107.0,85.59
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,131.03,105.17
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,167.68,123.28
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,198.57,145.36
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,228.23,168.56
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,274.98,201.73
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,335.41,246.71
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,372.86,277.29
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,408.45,305.7
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,460.15,344.51
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,523.88,391.58
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,574.49,428.95
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,626.69,466.81
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,632.3,470.12
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,621.3,461.67
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,627.31,465.55
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,629.93,466.78
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,646.21,477.62
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,661.14,487.39
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,533.85,396.48
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,396.74,296.09
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,502.28,375.15
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,588.22,437.6
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,556.38,415.36
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,522.98,392.57
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,353.67,269.06
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,190.0,144.08
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,117.12,88.16
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,49.93,34.82
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,28.32,17.46
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.11
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,11.77,4.61
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,16.73,9.13
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,22.48,14.27
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,28.24,19.35
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,28.25,19.3
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,28.27,19.24
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,55.67,42.99
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,82.06,62.48
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,96.48,74.06
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,111.1,85.72
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,131.21,101.62
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,152.1,118.09
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,125.74,96.77
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,97.86,74.21
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,116.36,88.83
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,135.32,103.69
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,157.76,121.45
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,180.91,139.69
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,200.46,154.71
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,220.58,170.09
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,207.85,160.1
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,194.7,149.83
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,190.4,146.24
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,185.94,142.53
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,204.62,157.26
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,223.94,172.45
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,229.57,177.03
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,235.46,181.87
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,220.12,170.15
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,204.59,158.28
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,115.04,87.56
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,33.02,21.33
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,31.45,20.19
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,29.88,19.02
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,55.7,40.37
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,84.03,63.79
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,73.61,55.43
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,63.18,47.0
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,52.28,38.08
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,42.11,29.64
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,32.48,21.57
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,22.88,13.38
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,14.45,6.08
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.06,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.15,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,16.37,2.8
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,31.79,21.36
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,47.31,35.71
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,62.66,49.65
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,75.46,60.97
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,87.95,71.71
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,102.26,83.78
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,115.99,95.11
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,114.78,93.54
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,119.12,92.33
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,156.17,120.22
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,201.86,154.56
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,235.39,179.68
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,272.69,207.89
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,288.8,220.89
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,303.15,232.21
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,392.95,299.69
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,501.11,379.79
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,482.65,365.71
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,443.58,336.1
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,411.34,312.19
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,384.24,291.55
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,483.43,366.28
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,575.51,433.9
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,578.35,435.47
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,579.46,436.37
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,612.63,462.4
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,667.91,503.46
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,675.54,509.6
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,681.58,515.08
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,659.94,500.18
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,636.32,484.05
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,674.88,515.18
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,710.51,543.77
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,620.28,478.04
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,506.91,394.99
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,474.74,373.05
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,441.46,349.46
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,406.26,323.76
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,370.23,296.97
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,494.52,395.96
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,572.68,454.35
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,482.15,384.19
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,395.35,314.6
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,284.95,222.01
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,177.16,91.59
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,62.67,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,14.17,0.84
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,28.79,18.67
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,36.83,26.4
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,44.92,33.78
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,50.01,38.32
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,55.14,42.7
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,63.73,49.93
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,67.66,53.04
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,69.91,54.53
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,125.45,69.88
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,185.78,108.92
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,248.13,157.93
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,313.18,212.19
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,374.76,264.01
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,435.27,314.63
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,495.6,363.55
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,553.1,407.97
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,609.53,449.8
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,662.78,489.12
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,714.19,526.01
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,762.57,559.37
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,808.79,588.95
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,849.31,614.74
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,886.78,638.44
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,919.22,658.21
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,948.2,675.78
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,971.22,690.32
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,990.45,702.64
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,1003.2,711.09
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,1011.95,717.29
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,1014.32,719.77
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,1012.72,720.05
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,1003.33,715.7
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,990.07,709.18
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,968.8,697.03
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,944.14,682.89
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,922.65,671.54
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,886.22,650.36
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,836.7,620.24
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,785.44,588.27
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,721.44,545.84
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,657.25,501.49
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,574.59,443.04
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,490.28,379.17
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,370.59,281.88
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,248.25,103.29
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,96.44,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,13.42,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,27.38,17.57
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,34.8,24.82
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,42.31,31.75
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,47.25,36.19
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,56.47,44.21
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,60.27,47.34
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,64.04,50.36
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,66.2,51.82
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,126.41,69.32
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,194.23,115.29
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,257.82,166.63
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,320.82,221.07
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,384.61,276.61
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,446.91,330.19
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,508.88,381.94
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,568.53,430.25
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,627.02,476.04
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,682.54,519.24
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,736.15,559.9
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,784.9,595.13
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,830.88,625.7
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,872.42,654.01
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,910.81,680.03
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,944.57,702.84
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,974.78,723.27
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,998.38,739.07
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,1018.07,752.38
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,1031.76,762.15
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,1041.36,769.42
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,1043.92,771.94
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,1042.39,772.0
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,1031.77,766.24
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,1017.28,758.13
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,994.75,745.94
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,968.74,731.45
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,945.55,717.77
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,907.25,693.52
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,855.82,659.48
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,802.63,623.44
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,732.99,574.6
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,663.39,523.84
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,578.86,460.25
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,491.95,390.75
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,364.58,283.19
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,232.7,66.6
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,90.32,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
