Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,13.03,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,26.62,17.04
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,34.49,24.77
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,42.43,32.14
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,51.29,40.1
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,56.58,44.69
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,60.77,48.18
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,64.92,51.54
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,70.19,55.71
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,131.38,73.01
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,198.93,119.13
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,262.43,170.25
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,325.74,224.42
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,389.55,279.08
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,451.99,331.99
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,514.05,382.9
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,573.22,429.06
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,631.09,472.35
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,685.6,512.53
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,738.14,549.98
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,787.21,582.81
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,833.79,611.0
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,874.88,637.06
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,912.78,660.93
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,945.5,682.23
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,974.62,701.35
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,998.13,716.2
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,1017.73,728.75
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,1030.3,737.48
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,1038.76,743.86
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,1040.1,746.6
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,1037.35,747.05
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,1027.45,743.21
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,1013.65,737.1
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,990.46,724.37
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,963.82,709.53
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,939.96,696.49
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,901.14,673.38
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,849.71,641.51
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,796.58,607.67
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,728.55,560.99
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,660.52,512.39
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,574.97,449.99
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,487.53,381.77
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,359.66,274.44
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,224.89,18.63
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,87.82,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.27,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.54,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,8.34,1.68
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,12.15,5.16
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,15.97,8.6
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,19.8,11.97
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,47.12,35.95
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,73.19,58.3
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,95.16,76.52
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,117.85,90.6
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,166.41,125.21
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,228.05,169.61
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,245.47,184.34
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,257.46,194.63
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,250.34,189.94
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,238.66,181.37
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,235.47,178.58
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,234.23,177.18
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,473.8,359.13
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,718.69,532.85
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,697.23,511.44
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,623.54,456.5
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,637.27,466.19
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,648.56,473.21
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,615.83,449.03
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,558.24,408.27
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,794.85,576.8
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,985.18,697.72
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,996.05,703.44
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,1002.97,709.45
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,1003.95,712.97
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,1001.03,714.26
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,665.65,496.56
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,224.85,170.04
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,392.76,303.19
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,537.46,412.57
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,411.23,318.96
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,289.2,226.27
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,259.99,205.24
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,230.54,183.12
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,198.39,157.88
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,166.05,131.84
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,128.93,101.38
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,91.54,69.87
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,55.61,38.29
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,11.45,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,5.9,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.48,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,28.9,18.68
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,41.74,30.86
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,52.26,40.5
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,59.94,47.37
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,67.51,53.88
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,72.1,57.51
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,76.64,60.98
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,87.12,69.44
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,144.51,85.39
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,203.26,125.29
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,264.66,173.91
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,329.45,227.73
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,390.85,278.99
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,450.78,328.04
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,510.95,375.75
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,568.73,420.16
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,625.58,462.35
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,678.44,501.45
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,729.7,538.46
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,776.05,571.15
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,829.82,606.23
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,870.51,632.19
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,908.12,656.1
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,940.2,677.01
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,968.74,695.75
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,991.26,710.15
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,1009.94,722.29
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,1021.64,729.45
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,1029.32,734.32
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,1029.44,735.48
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,1025.55,734.4
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,1011.0,727.46
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,1006.12,726.89
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,980.36,713.81
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,951.19,698.65
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,911.74,675.21
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,869.61,649.7
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,814.66,614.76
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,765.1,582.68
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,692.34,532.91
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,620.34,481.54
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,523.62,410.07
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,431.2,337.23
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,300.95,224.74
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,159.99,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.08,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.09,17.73
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,38.78,27.99
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,52.16,40.05
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,59.43,46.51
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,66.6,52.65
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,71.19,56.28
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,75.72,59.74
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,86.43,59.08
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,142.21,82.55
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,200.54,122.62
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,265.49,174.28
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,325.14,224.31
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,385.91,275.26
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,445.7,325.16
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,505.63,373.87
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,563.49,419.06
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,620.83,462.46
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,673.67,502.15
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,717.79,535.02
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,688.13,510.21
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,607.77,449.36
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,754.8,557.83
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,891.08,652.75
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,922.56,671.49
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,950.7,688.9
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,971.6,702.66
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,988.74,714.15
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,999.48,722.14
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,1006.3,727.85
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,1004.61,727.87
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,998.98,725.6
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,984.42,718.16
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,966.14,708.46
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,939.17,693.7
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,916.55,681.87
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,874.24,655.62
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,829.65,627.55
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,772.83,590.03
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,714.94,550.81
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,639.37,497.69
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,564.72,442.98
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,466.25,368.15
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,372.16,292.28
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,251.7,184.99
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,87.29,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,15.04,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,29.62,18.53
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,42.94,31.07
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,55.97,42.76
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,70.69,55.6
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,86.73,69.27
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,98.01,78.76
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,108.98,87.82
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,124.95,95.88
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,146.77,111.53
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,174.68,132.23
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,205.8,155.82
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,177.15,134.5
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,139.1,105.31
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,262.21,199.22
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,406.37,308.05
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,408.06,309.53
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,407.37,308.64
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,466.5,353.48
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,542.63,410.05
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,667.1,503.88
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,795.17,597.99
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,833.55,623.35
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,869.07,647.16
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,773.66,577.89
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,641.69,479.1
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,809.11,604.44
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,961.83,709.63
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,972.34,714.12
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,979.07,717.34
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,977.56,716.73
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,972.25,713.86
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,957.94,705.25
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,940.03,694.46
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,912.64,677.46
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,889.24,663.23
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,849.52,638.21
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,807.55,611.42
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,750.19,572.96
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,691.98,532.97
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,617.27,479.0
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,543.68,423.9
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,444.84,348.47
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,349.36,271.34
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,229.7,163.39
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,65.18,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.01,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,27.84,16.87
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.13,27.68
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.41,37.8
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,59.57,45.84
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,65.69,51.02
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,70.65,55.05
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,75.54,58.91
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,116.27,83.22
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,169.98,122.38
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,198.38,131.32
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,265.47,174.38
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,324.37,223.19
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,384.74,272.9
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,443.99,321.9
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,503.4,369.65
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,560.07,413.17
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,616.02,454.62
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,668.11,492.91
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,711.58,524.42
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,759.61,557.5
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,806.02,587.19
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,844.33,611.99
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,879.67,634.77
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,910.01,652.95
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,937.0,668.94
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,957.19,682.01
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,973.66,692.89
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,984.36,700.77
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,991.23,706.46
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,990.18,707.36
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,998.86,714.69
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,985.88,708.34
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,969.19,699.9
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,944.02,687.03
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,915.63,672.02
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,875.36,647.96
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,832.62,621.86
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,783.31,590.26
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,727.62,553.32
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,654.61,502.62
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,582.71,450.43
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,483.14,375.71
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,388.66,300.19
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,255.8,177.12
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,81.64,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.3,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,26.49,15.56
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,36.83,25.58
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,49.76,37.06
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,53.51,40.44
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,57.56,43.87
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,61.85,47.35
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,66.11,50.71
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,113.81,80.07
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,167.5,121.24
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,194.98,127.93
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,264.27,171.21
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,325.09,222.17
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,389.14,275.51
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,449.27,325.66
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,509.24,374.3
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,566.89,419.0
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,623.95,461.74
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,631.94,466.94
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,603.35,445.04
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,581.03,428.17
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,546.21,401.86
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,588.84,432.23
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,616.87,452.08
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,650.21,475.31
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,683.63,498.44
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,861.92,625.54
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,994.52,711.6
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,877.76,635.46
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,695.61,508.23
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,881.65,642.42
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,1008.18,724.51
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,990.37,713.53
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,982.0,710.04
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,956.09,696.64
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,926.92,681.14
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,886.09,656.34
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,842.81,629.55
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,786.78,593.05
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,735.76,559.08
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,658.91,505.61
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,583.47,450.77
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,482.62,374.91
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,387.0,298.12
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,245.42,163.75
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,68.86,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,12.59,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.18,15.2
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,35.35,24.33
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,44.54,32.61
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,24.48,15.52
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,6.83,0.26
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,5.7,0.0
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,4.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,7.62,0.6
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,10.68,3.07
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,108.79,64.76
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,261.41,170.82
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,322.27,222.68
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,383.41,274.86
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,443.68,325.91
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,502.36,374.59
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,518.52,389.1
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,491.86,369.3
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,511.59,384.58
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,527.95,396.76
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,520.1,391.44
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,520.21,391.6
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,701.89,529.81
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,869.27,652.14
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,895.24,670.13
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,917.49,686.49
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,619.36,474.03
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,220.16,166.59
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,432.07,332.34
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,635.49,484.86
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,505.57,388.4
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,372.7,287.61
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,479.18,373.11
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,584.57,456.21
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,633.78,497.75
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,703.23,553.8
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,446.95,357.05
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,161.17,126.16
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,138.99,108.94
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,116.95,91.25
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,94.89,73.21
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,72.85,54.82
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,52.16,37.42
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,30.18,18.79
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,15.66,4.83
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,3.93,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,12.59,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.27,15.72
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,36.27,26.05
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,46.24,35.35
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,52.29,40.91
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,58.35,46.26
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,62.97,50.17
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,67.54,53.92
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,89.97,56.83
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,152.49,90.28
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,211.6,145.48
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,243.65,181.95
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,265.77,202.0
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,282.01,216.48
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,309.56,237.97
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,337.53,259.38
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,473.41,363.06
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,626.76,478.78
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,679.14,516.99
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,729.79,553.24
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,776.03,585.56
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,819.93,613.71
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,858.85,638.45
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,894.79,661.0
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,926.17,680.38
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,954.21,697.51
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,974.49,711.0
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,991.02,722.23
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,1002.11,730.57
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,1009.32,736.62
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,1007.64,736.69
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,1002.08,734.49
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,1001.27,735.63
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,983.21,725.59
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,955.52,710.78
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,924.57,693.74
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,886.33,670.16
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,845.46,644.43
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,794.52,610.98
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,736.78,571.69
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,662.86,518.0
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,590.01,462.76
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,486.14,382.89
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,388.0,301.83
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,241.26,144.8
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,70.01,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,10.23,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,21.73,11.93
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,31.9,22.33
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,40.26,30.2
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,45.75,35.21
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,51.28,40.02
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,55.35,43.37
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,59.39,46.6
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,106.38,70.77
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,166.11,112.08
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,215.04,150.62
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,259.01,187.94
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,322.74,232.42
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,410.82,299.36
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,473.96,353.3
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,536.69,405.4
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,596.67,452.97
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,655.36,497.86
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,710.55,539.75
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,763.65,579.01
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,769.43,579.82
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,739.76,555.68
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,847.57,635.27
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,936.11,694.88
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,967.95,715.84
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,996.09,734.91
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,1019.01,750.66
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,1037.98,764.02
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,1048.97,772.37
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,1055.83,778.29
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,1055.89,779.56
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,1051.86,778.42
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,1038.73,771.52
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,1021.77,762.31
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,996.39,747.8
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,979.75,739.25
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,938.11,713.55
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,893.85,685.84
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,836.3,646.91
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,777.36,605.87
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,704.65,553.57
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,627.28,495.2
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,519.49,412.0
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,417.56,326.57
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,213.15,115.97
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
