Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,11.02,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,23.2,12.92
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,32.27,22.67
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,41.39,31.23
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,47.42,36.72
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,53.46,41.98
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,62.47,49.65
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,66.98,53.22
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,95.19,57.34
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,156.36,89.05
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,219.24,135.26
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,284.33,188.73
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,348.72,242.97
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,415.14,298.03
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,477.76,348.98
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,540.13,397.84
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,599.38,442.61
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,657.4,484.75
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,712.2,524.16
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,765.06,561.09
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,814.65,593.81
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,861.86,623.08
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,902.46,648.35
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,939.82,671.48
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,971.5,690.49
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,999.52,707.26
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1020.86,720.54
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1038.21,731.57
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,1049.07,740.66
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,1055.83,747.48
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,1054.31,747.71
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,1048.71,745.73
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,1036.4,740.66
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,1020.23,733.36
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,1006.51,729.12
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,976.46,714.38
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,934.9,691.26
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,890.68,665.76
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,832.24,628.98
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,772.42,589.95
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,699.79,539.37
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,622.06,482.37
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,513.04,400.51
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,410.28,315.75
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,207.35,94.09
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,11.02,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,23.19,12.5
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,32.23,22.38
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,41.34,30.88
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,46.95,35.97
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,52.6,40.86
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,61.55,48.44
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,66.06,52.01
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,96.03,56.86
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,156.59,88.98
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,218.32,134.45
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,282.18,186.72
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,345.55,240.14
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,411.05,294.5
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,472.97,345.84
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,534.65,395.41
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,593.34,440.38
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,650.9,482.88
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,704.81,521.7
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,756.76,558.01
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,805.01,590.54
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,850.82,619.79
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,891.22,645.67
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,928.47,669.4
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,960.09,690.0
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,988.12,708.4
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,1009.52,722.74
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,1027.0,734.81
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,1038.47,741.81
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,1045.9,746.49
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,1045.23,747.25
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,1040.54,745.77
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,1024.87,737.54
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,1018.39,735.42
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,991.2,720.98
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,960.63,704.47
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,919.41,679.84
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,875.61,653.09
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,816.87,615.4
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,756.85,575.5
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,685.59,526.11
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,609.26,470.2
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,500.27,388.23
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,397.54,302.81
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,199.65,66.54
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,11.8,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.67,13.07
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,35.14,24.47
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,45.59,34.11
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,50.98,38.98
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,56.5,43.71
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,60.91,47.38
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,65.29,50.93
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,100.11,59.63
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,158.03,90.5
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,218.68,135.77
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,281.55,187.92
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,343.83,240.79
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,407.34,294.06
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,468.71,345.03
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,528.86,393.49
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,586.89,438.77
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,643.85,481.73
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,696.76,521.34
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,747.76,558.54
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,794.56,590.37
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,838.85,618.69
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,877.94,644.25
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,913.92,667.61
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,944.77,686.46
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,972.13,703.01
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,992.47,715.77
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,1008.97,726.16
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,1018.06,730.84
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,1023.15,733.18
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,1021.76,733.08
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,1016.47,730.73
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,1014.35,730.63
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,995.2,719.74
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,967.17,704.34
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,935.88,686.77
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,892.6,659.69
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,846.91,630.66
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,793.47,596.23
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,733.33,555.82
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,651.95,497.88
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,572.24,438.4
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,460.64,354.32
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,355.8,267.04
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,178.24,29.84
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,18.13,7.82
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,33.89,23.42
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,49.06,37.25
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,64.38,50.92
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,79.46,64.08
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,94.69,77.04
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,109.58,89.43
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,124.77,95.83
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,142.5,108.7
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,165.96,126.27
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,190.93,145.09
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,212.08,161.03
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,233.72,177.09
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,299.69,225.47
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,372.81,278.37
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,395.1,293.92
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,415.61,307.97
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,344.3,256.46
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,238.92,178.21
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,463.78,346.96
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,689.64,505.06
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,719.0,525.45
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,747.02,546.8
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,852.24,621.08
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,944.16,680.74
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,915.46,662.31
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,860.27,625.85
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,938.31,680.81
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,993.88,717.84
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,990.12,716.1
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,982.53,712.67
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,947.28,691.48
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,917.48,674.01
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,884.91,655.45
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,849.57,634.81
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,802.95,604.95
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,754.42,573.27
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,688.98,528.93
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,623.11,482.91
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,531.58,416.33
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,451.24,355.12
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,345.26,270.69
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,247.52,185.89
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,123.36,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.75,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.3,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,11.77,4.37
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,18.27,10.21
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,25.55,16.67
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,32.85,23.04
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,27.47,18.29
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,22.12,13.56
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,69.29,51.37
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,113.29,86.47
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,125.91,95.88
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,138.96,105.62
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,219.63,164.4
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,321.05,239.35
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,357.91,268.21
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,394.55,296.51
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,438.42,329.02
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,484.96,362.89
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,597.94,446.93
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,720.1,535.54
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,768.43,567.94
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,806.19,591.76
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,843.42,615.95
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,877.78,638.14
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,907.17,655.77
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,933.33,671.29
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,952.83,683.97
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,968.73,694.54
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,991.02,709.33
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,996.12,713.34
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,993.3,712.74
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,986.67,709.98
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,971.09,701.72
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,951.94,691.36
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,922.11,675.49
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,889.22,657.49
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,850.79,634.7
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,804.15,605.78
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,743.13,565.55
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,681.57,523.58
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,597.6,462.53
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,515.52,400.08
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,401.56,311.86
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,295.55,219.81
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,143.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,11.41,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,21.88,9.52
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,32.92,22.2
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,44.02,32.37
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,53.84,41.16
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,60.94,47.35
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,65.4,51.07
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,69.86,54.67
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,117.85,81.52
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,150.84,113.22
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,174.11,130.93
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,197.91,149.36
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,214.71,162.62
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,230.53,174.89
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,296.74,224.59
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,369.64,279.27
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,377.99,285.42
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,382.03,287.91
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,315.13,237.76
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,238.54,179.24
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,427.0,323.24
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,624.04,466.97
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,770.39,574.61
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,887.76,656.91
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,917.83,675.27
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,944.63,691.95
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,964.43,705.45
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,980.57,716.69
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,990.22,722.37
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,996.05,725.74
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,992.61,725.89
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,998.69,732.59
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,981.38,722.72
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,960.49,710.71
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,931.1,692.52
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,898.63,672.22
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,852.88,642.82
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,811.95,616.33
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,750.17,574.32
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,687.9,530.65
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,603.24,468.82
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,520.64,405.55
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,405.09,314.61
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,296.91,218.12
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,142.78,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,11.41,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,21.81,8.73
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,34.21,23.01
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,46.62,34.27
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,55.81,42.48
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,61.82,47.7
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,67.01,52.03
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,72.15,56.18
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,106.03,62.38
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,161.67,94.08
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,224.61,142.09
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,285.49,192.74
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,345.74,244.11
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,408.4,297.14
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,469.41,347.92
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,528.83,395.93
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,586.59,441.38
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,643.8,485.0
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,695.95,523.49
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,746.22,559.51
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,794.15,592.17
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,839.93,621.92
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,879.17,647.96
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,915.31,671.8
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,945.41,690.11
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,971.97,706.0
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,992.41,719.11
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,1009.03,730.03
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,1018.29,736.86
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,1023.58,741.33
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,1021.8,742.66
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,1016.12,741.67
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,1001.83,733.7
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,983.88,723.5
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,968.13,715.79
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,936.51,697.38
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,893.09,669.68
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,847.34,639.95
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,786.88,599.0
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,725.42,555.97
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,648.27,499.83
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,566.66,437.45
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,449.82,346.28
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,341.02,245.99
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,131.28,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,11.02,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,21.06,7.52
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,33.47,22.32
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,45.88,33.61
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,55.47,42.17
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,61.9,47.77
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,66.72,51.79
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,71.53,55.67
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,106.66,62.15
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,166.84,97.73
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,225.59,142.65
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,286.83,193.76
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,347.28,245.46
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,409.89,298.6
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,470.4,349.15
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,530.14,397.56
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,587.13,442.54
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,643.39,485.59
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,695.9,524.43
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,746.54,560.8
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,793.12,592.55
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,837.21,621.28
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,875.62,646.91
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,910.94,670.34
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,940.69,689.98
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,966.93,707.32
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,986.64,720.39
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,1002.55,731.09
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,1011.64,735.94
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,1016.81,738.41
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,1013.88,738.55
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,1007.08,736.55
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,1003.92,735.93
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,983.99,724.33
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,954.73,706.4
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,922.32,686.33
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,878.03,657.96
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,831.44,627.55
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,775.9,591.19
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,713.88,548.7
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,629.75,487.15
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,547.7,424.02
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,428.45,330.29
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,317.57,225.29
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,120.24,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.51,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,10.66,0.57
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,23.58,14.03
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,36.06,25.21
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,50.41,37.82
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,64.6,50.08
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,69.3,54.0
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,73.84,57.64
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,109.26,81.92
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,153.86,114.34
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,179.44,133.92
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,205.5,154.23
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,273.77,202.33
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,366.01,270.91
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,412.49,308.07
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,459.16,344.44
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,544.64,409.1
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,636.69,478.05
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,688.36,516.53
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,738.35,553.0
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,779.58,581.64
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,826.65,612.08
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,824.0,608.98
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,784.15,578.4
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,882.87,647.81
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,954.18,693.13
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,834.38,613.01
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,651.1,481.93
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,679.76,504.72
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,707.3,525.58
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,552.06,414.28
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,394.89,297.96
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,378.68,287.43
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,361.95,275.96
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,417.49,320.18
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,447.08,345.02
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,416.02,322.68
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,384.2,299.7
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,346.87,272.3
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,308.83,243.58
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,261.17,206.15
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,230.78,180.57
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,156.13,119.74
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,98.19,65.38
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,33.57,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,9.05,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,17.37,3.58
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,32.28,21.16
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,47.09,34.58
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,60.58,46.52
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,73.8,57.93
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,86.14,68.34
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,98.12,78.2
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,130.68,94.53
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,156.04,115.09
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,196.64,142.97
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,250.57,182.78
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,312.57,226.19
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,401.55,293.51
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,459.9,341.82
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,518.31,388.77
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,512.37,385.94
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,471.28,354.52
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,525.38,395.49
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,583.66,438.79
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,598.34,448.18
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,609.57,454.99
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,662.74,494.47
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,736.89,547.55
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,744.31,552.31
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,748.39,555.13
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,772.16,572.79
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,794.1,589.11
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,816.18,606.07
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,835.74,621.42
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,684.93,515.57
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,533.76,405.71
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,621.92,473.95
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,706.46,537.51
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,781.45,593.73
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,859.44,648.44
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,812.13,616.23
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,763.0,583.1
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,695.9,536.64
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,628.55,488.46
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,543.07,424.69
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,459.67,359.47
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,337.49,261.49
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,225.82,150.93
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,78.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
