Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,9.44,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,17.98,2.86
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,34.04,22.72
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,50.04,37.35
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,34.56,24.44
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,17.5,9.67
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,22.1,13.7
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,26.71,17.7
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,85.34,64.17
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,144.41,110.19
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,187.68,139.88
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,247.76,184.42
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,282.98,214.24
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,316.79,242.42
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,356.63,274.79
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,398.36,308.34
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,446.03,345.59
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,497.17,385.08
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,530.79,411.38
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,564.21,437.24
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,484.49,374.71
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,389.3,299.17
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,507.01,391.23
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,635.54,489.27
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,808.85,622.72
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,959.26,731.99
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,849.05,652.52
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,689.04,531.03
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,868.85,669.73
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,1011.26,771.69
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,1008.69,770.32
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,1002.26,767.11
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,986.26,757.62
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,966.64,745.7
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,937.4,727.94
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,905.02,707.79
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,865.6,680.83
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,830.47,656.6
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,768.52,612.08
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,706.03,565.64
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,627.18,504.41
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,549.95,441.14
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,426.11,337.73
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,304.78,201.94
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,117.35,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,7.87,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,18.21,1.93
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,27.0,17.55
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,35.96,26.2
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,41.61,31.51
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,47.35,36.66
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,51.59,40.37
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,55.83,43.95
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,111.25,61.33
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,174.24,100.95
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,238.58,152.91
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,304.73,210.81
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,369.81,268.62
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,435.47,325.96
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,499.43,380.34
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,562.9,432.33
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,623.46,480.34
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,682.64,525.54
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,737.7,567.05
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,790.56,605.65
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,839.22,637.24
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,885.0,666.36
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,925.81,693.07
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,963.25,717.36
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,994.82,736.72
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1022.61,753.59
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,1044.11,767.38
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,1061.55,778.68
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,1071.79,783.98
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,1077.83,786.82
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,1076.03,787.92
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,1070.08,786.64
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,1055.88,778.72
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,1037.81,768.5
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,1010.53,751.75
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,979.97,732.88
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,937.68,706.57
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,903.83,685.51
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,842.38,644.92
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,779.86,601.91
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,693.06,537.88
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,607.78,471.28
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,480.73,371.47
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,353.76,219.04
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,146.93,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,7.47,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,17.29,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,26.53,17.18
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,35.93,26.29
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,41.55,31.6
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,47.25,36.73
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,51.47,40.36
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,55.7,43.85
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,108.15,58.46
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,175.83,102.5
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,239.5,153.62
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,304.96,210.25
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,369.72,266.82
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,434.92,322.63
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,498.3,375.78
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,561.25,426.65
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,621.19,473.58
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,679.64,517.72
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,734.27,558.77
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,786.78,597.25
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,834.42,628.22
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,879.18,656.75
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,919.51,683.33
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,956.54,707.63
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,986.83,726.04
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1013.35,742.01
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,1034.0,755.71
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,1050.64,767.02
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,1059.67,772.65
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,1064.57,775.88
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,1062.23,775.71
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,1055.84,773.21
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,1039.4,764.89
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,1019.25,754.3
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,1003.02,747.35
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,970.93,729.7
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,924.63,700.75
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,875.95,669.52
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,812.24,626.64
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,747.51,581.12
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,657.34,514.8
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,578.77,453.03
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,449.02,348.54
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,317.35,182.31
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,125.56,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,8.26,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,15.79,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,29.65,19.48
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,43.42,32.57
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,57.36,45.35
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,70.98,57.58
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,80.95,66.29
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,88.97,73.08
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,122.93,83.36
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,171.21,113.76
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,225.82,152.97
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,295.03,207.88
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,355.38,260.56
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,416.91,313.43
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,429.93,330.2
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,411.74,319.07
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,359.41,279.59
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,288.85,223.99
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,395.31,307.5
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,516.18,399.86
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,457.32,353.67
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,387.18,298.7
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,406.34,313.74
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,426.13,328.96
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,589.51,453.69
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,741.46,565.46
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,697.91,533.28
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,670.54,513.11
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,700.87,537.25
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,752.56,575.76
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,879.18,669.83
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,984.13,741.78
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,925.26,701.81
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,855.72,655.23
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,868.68,665.87
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,868.5,666.52
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,823.04,634.49
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,769.53,596.54
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,703.55,550.83
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,637.29,503.07
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,550.55,437.45
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,466.12,370.05
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,341.84,267.19
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,214.97,109.73
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,78.1,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,19.26,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,29.57,18.93
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,39.6,28.69
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,49.91,38.11
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,57.55,44.94
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,74.34,59.39
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,94.03,75.98
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,118.39,84.78
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,172.03,116.94
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,221.88,149.14
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,290.98,200.43
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,350.32,251.0
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,411.65,302.44
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,415.22,311.66
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,374.97,283.87
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,257.65,196.23
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,109.53,80.96
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,150.0,112.65
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,192.28,145.13
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,348.95,264.67
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,494.14,370.76
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,451.12,338.01
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,383.65,288.03
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,459.93,344.51
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,519.85,387.82
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,759.38,562.64
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,965.96,700.94
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,752.25,556.51
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,484.74,363.4
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,484.32,366.52
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,483.09,367.71
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,721.69,546.57
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,917.66,682.17
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,883.01,659.02
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,845.69,635.93
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,795.29,603.72
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,743.21,569.48
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,673.05,521.25
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,602.81,471.0
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,509.64,400.48
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,418.17,327.94
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,296.37,227.61
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,168.34,70.69
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,56.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.31,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,14.08,6.02
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,22.89,14.3
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,34.05,24.37
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,44.86,34.0
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,55.85,43.62
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,66.76,52.97
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,102.93,78.5
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,147.0,111.32
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,175.72,133.39
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,209.25,159.81
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,244.44,187.25
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,282.95,217.29
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,349.17,267.87
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,421.31,322.96
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,466.31,357.28
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,512.93,392.27
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,531.29,406.11
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,545.65,416.66
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,555.89,423.28
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,562.98,427.39
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,627.55,476.17
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,714.03,539.11
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,692.04,523.34
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,684.8,518.14
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,740.43,558.82
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,777.35,586.17
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,788.62,593.84
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,797.44,600.07
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,829.0,625.7
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,867.67,654.53
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,684.36,524.4
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,465.96,362.38
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,443.82,348.39
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,420.55,332.38
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,389.02,308.86
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,357.04,284.66
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,317.78,254.88
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,278.06,223.83
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,231.26,185.85
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,184.38,146.45
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,120.73,91.15
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,38.69,8.32
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,15.06,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,7.47,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,14.4,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,25.51,15.34
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,39.09,28.29
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,46.43,35.1
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,53.81,41.66
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,58.56,45.68
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,63.31,49.56
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,113.36,65.44
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,169.19,102.01
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,216.96,150.74
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,230.89,172.13
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,263.91,198.87
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,297.38,225.54
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,399.89,302.06
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,523.66,395.24
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,578.66,437.16
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,632.68,477.17
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,683.52,514.8
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,732.74,550.3
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,779.51,581.92
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,815.86,604.51
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,852.52,628.35
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,886.28,650.12
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,913.83,666.83
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,938.02,681.39
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,955.78,693.22
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,982.79,711.2
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,989.64,716.26
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,992.65,719.23
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,987.6,716.74
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,978.79,712.08
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,955.46,698.68
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,928.66,683.15
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,903.14,669.28
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,868.22,648.92
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,819.85,618.18
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,769.74,585.48
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,701.25,538.7
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,632.68,489.87
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,540.53,420.53
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,451.2,349.79
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,321.09,243.25
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,182.49,36.28
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,65.91,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.08,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,13.61,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,26.38,15.78
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,39.18,28.19
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,47.64,35.97
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,58.86,45.86
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,64.09,50.28
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,69.32,54.52
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,118.38,70.13
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,172.98,105.57
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,229.19,149.5
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,288.36,198.2
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,315.86,229.24
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,312.56,232.78
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,406.45,301.54
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,524.31,387.74
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,578.83,428.4
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,632.55,467.76
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,683.09,504.84
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,732.08,540.1
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,781.34,574.35
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,820.56,599.88
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,856.9,623.78
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,890.32,645.76
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,918.24,664.22
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,942.84,680.69
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,786.72,577.29
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,560.77,416.65
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,553.97,414.35
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,545.93,409.77
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,789.58,587.42
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,985.37,716.45
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,718.4,538.39
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,409.73,312.66
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,292.94,226.57
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,199.99,154.27
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,159.72,123.29
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,139.82,107.77
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,437.67,348.63
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,645.0,502.15
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,554.1,431.22
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,465.93,361.01
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,333.41,251.05
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,189.68,7.8
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,70.52,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,12.59,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,23.88,13.68
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,34.71,24.44
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,41.58,30.84
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,48.51,37.02
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,53.22,41.05
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,58.99,45.83
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,118.12,66.3
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,176.97,104.94
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,236.87,152.64
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,299.27,205.38
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,361.23,258.53
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,424.43,311.86
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,484.59,362.14
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,544.41,410.72
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,601.86,455.29
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,658.45,497.79
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,710.24,535.36
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,760.12,570.49
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,806.89,600.98
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,851.38,629.17
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,889.16,653.9
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,923.77,676.48
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,953.17,695.65
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,979.04,712.61
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,997.84,725.1
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,1012.8,735.34
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,1020.92,741.38
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,1025.12,745.16
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,1021.16,743.41
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,1013.34,739.44
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,996.7,730.44
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,988.98,727.45
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,957.8,709.95
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,923.55,690.36
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,876.52,660.79
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,827.36,628.96
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,760.48,583.58
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,700.72,541.13
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,606.18,469.71
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,514.8,396.74
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,375.2,279.91
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,222.79,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,86.96,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,12.59,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,23.88,13.34
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,34.73,24.27
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,40.47,29.69
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,46.39,34.98
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,50.45,38.54
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,61.18,47.73
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,115.6,63.55
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,174.71,102.67
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,235.03,151.24
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,297.59,204.66
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,359.07,257.45
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,421.77,310.1
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,481.71,360.42
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,541.39,409.08
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,597.38,452.87
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,652.15,494.36
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,703.8,533.22
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,753.52,569.79
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,798.69,599.74
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,841.28,627.44
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,878.5,652.3
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,912.59,675.01
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,940.61,692.62
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,965.11,707.95
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,983.5,720.45
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,998.12,730.66
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,1005.87,736.94
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,1009.75,740.93
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,1005.75,739.61
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,997.98,736.05
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,986.95,730.52
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,959.68,714.26
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,927.2,695.59
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,891.74,674.61
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,841.33,641.47
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,796.51,611.47
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,727.28,563.43
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,658.1,513.28
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,560.63,438.63
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,466.36,362.55
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,267.8,199.14
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,36.39,0.0
