Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,11.8,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,24.85,13.69
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,38.37,27.21
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,46.87,35.06
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,58.33,45.16
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,63.99,50.09
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,72.51,57.29
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,120.59,70.78
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,175.19,106.5
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,232.27,151.85
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,292.2,202.04
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,354.13,254.16
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,415.03,304.57
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,473.61,351.89
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,532.36,397.58
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,588.42,439.86
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,643.97,480.24
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,695.0,517.41
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,744.33,552.5
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,784.88,579.19
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,830.92,608.06
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,868.13,632.47
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,902.38,654.99
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,931.38,673.31
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,957.07,689.57
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,975.66,702.29
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,990.57,712.89
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,999.02,719.59
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,1003.67,724.12
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,1000.19,723.68
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,1005.87,729.38
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,989.3,720.82
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,969.14,710.17
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,938.17,693.31
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,904.19,674.22
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,858.17,645.15
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,810.03,613.81
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,742.64,567.73
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,682.96,524.93
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,590.16,454.71
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,500.47,382.8
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,358.62,261.16
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,200.32,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,11.02,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,21.93,11.27
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,32.52,22.38
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,38.38,27.95
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,48.13,36.64
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,52.59,40.57
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,61.5,48.22
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,117.61,63.96
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,178.25,104.71
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,239.6,154.49
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,305.16,210.6
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,367.38,264.19
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,430.41,317.31
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,490.82,367.41
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,550.79,415.46
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,608.4,460.24
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,664.76,502.64
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,716.29,541.43
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,765.72,577.78
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,810.45,607.04
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,852.32,634.09
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,889.59,658.83
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,923.66,681.38
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,951.22,698.59
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,975.14,713.46
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,992.76,725.39
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,1006.54,735.01
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,1013.57,740.84
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,1016.71,744.37
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,1011.6,742.36
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,1002.69,738.09
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,996.71,735.95
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,974.54,723.16
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,941.99,704.2
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,906.46,683.01
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,856.81,650.62
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,805.19,616.03
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,735.44,567.62
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,673.52,522.57
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,575.41,448.04
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,480.96,371.97
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,339.01,246.76
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,144.27,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,10.23,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.36,10.14
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,35.19,24.15
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,42.64,31.13
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,50.16,37.89
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,55.03,42.15
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,64.7,50.38
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,115.3,65.1
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,170.91,102.46
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,214.63,148.68
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,222.5,165.53
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,246.69,185.93
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,268.33,203.67
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,290.5,221.46
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,311.69,238.1
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,310.76,237.15
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,315.24,240.02
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,331.18,251.68
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,347.33,263.36
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,418.65,316.67
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,480.53,362.25
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,443.87,334.35
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,383.22,288.85
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,527.87,399.25
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,682.45,512.75
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,580.01,436.64
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,447.95,338.26
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,384.05,291.62
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,341.77,259.96
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,696.85,531.56
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,980.62,728.23
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,685.47,523.37
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,325.46,250.68
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,640.63,497.33
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,876.84,666.86
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,827.22,632.01
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,775.71,596.89
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,713.69,552.42
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,645.25,501.29
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,544.68,424.04
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,447.92,345.59
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,307.31,219.08
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,113.99,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,9.44,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,22.9,10.71
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,36.67,25.21
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,45.12,33.08
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,53.66,40.72
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,62.27,48.29
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,73.08,57.58
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,119.95,70.92
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,173.05,106.68
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,227.96,150.73
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,285.93,199.73
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,199.52,145.79
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,53.01,37.02
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,147.82,112.04
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,248.26,189.81
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,430.51,329.97
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,625.91,476.3
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,582.77,442.58
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,503.73,381.64
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,651.54,494.29
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,803.67,604.69
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,838.91,627.37
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,871.32,648.75
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,643.51,486.74
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,331.23,250.48
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,661.99,503.15
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,940.73,695.54
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,758.75,568.98
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,524.78,398.14
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,744.97,564.46
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,926.98,690.9
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,889.02,664.95
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,847.55,638.4
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,807.68,611.99
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,765.38,583.56
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,690.55,531.91
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,626.21,486.64
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,549.42,430.99
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,474.44,374.32
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,366.94,289.53
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,250.79,195.14
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,152.74,105.77
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,16.26,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.38
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,7.22
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,24.42,15.44
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,33.64,23.61
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,43.28,32.08
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,52.62,38.24
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,93.54,69.68
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,143.3,106.74
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,161.7,122.13
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,178.66,136.49
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,181.47,139.23
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,177.16,135.99
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,176.25,135.22
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,174.22,133.47
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,93.31,69.57
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,13.02,4.93
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,12.26,4.32
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,11.5,3.69
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,16.11,7.41
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,20.73,11.11
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,20.73,11.11
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,20.73,11.11
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,63.61,45.52
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,109.01,81.44
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,127.58,96.06
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,147.07,111.44
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,75.24,54.91
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,10.71,3.05
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,13.0,4.94
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,15.29,6.83
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,21.41,11.86
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,27.53,16.91
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,16.4,7.86
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,13.73,3.46
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,24.31,15.04
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,38.06,27.54
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,51.65,39.8
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,65.73,52.32
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,79.86,61.73
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,86.93,67.39
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,93.63,72.63
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,128.94,100.31
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,169.13,132.0
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,208.55,162.63
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,258.93,202.2
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,226.58,177.58
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,184.9,144.56
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,190.16,148.4
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,195.28,152.02
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,198.18,154.18
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,200.96,156.25
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,207.75,161.26
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,214.73,166.41
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,206.46,159.86
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,197.85,153.08
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,208.49,161.28
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,219.63,169.82
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,190.51,146.99
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,161.04,123.78
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,208.94,162.45
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,284.95,222.4
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,163.82,127.44
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,72.74,53.92
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,56.85,41.15
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,41.37,28.56
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,87.6,67.12
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,146.6,115.92
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,126.56,99.53
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,106.68,83.19
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,87.03,67.08
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,67.05,50.4
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,48.51,34.62
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,28.87,17.86
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,15.26,5.11
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,7.97,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,15.99,7.97
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,26.74,17.75
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,37.45,27.46
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,48.14,37.05
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,58.79,44.26
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,54.42,40.42
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,49.06,35.74
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,55.26,40.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,61.48,45.68
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,132.81,103.27
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,208.6,163.36
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,226.84,177.73
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,245.54,192.46
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,237.59,185.71
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,217.45,169.31
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,172.77,133.88
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,126.61,96.88
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,195.44,151.69
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,286.55,222.31
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,266.94,206.7
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,228.62,176.91
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,245.58,190.5
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,285.15,221.31
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,198.31,153.58
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,133.53,102.12
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,256.1,200.58
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,374.87,292.74
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,278.59,217.74
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,163.25,126.3
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,166.51,129.64
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,170.36,133.26
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,445.34,357.86
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,673.23,533.73
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,606.28,483.35
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,539.78,433.22
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,452.35,366.78
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,387.56,315.12
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,301.47,244.09
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,218.9,173.25
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,126.6,82.3
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,12.97,1.85
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,25.57,16.22
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,40.53,29.95
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,55.29,43.3
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,69.06,55.55
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,83.24,64.64
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,99.66,77.46
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,116.89,91.02
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,113.73,88.61
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,108.05,84.06
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,118.05,91.82
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,128.23,99.65
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,83.88,63.43
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,39.14,26.69
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,40.7,27.88
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,42.26,29.04
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,43.44,29.96
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,44.61,30.89
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,28.03,17.33
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,11.5,3.78
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,15.72,7.25
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,19.95,10.72
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,27.64,17.02
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,35.35,23.33
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,28.4,17.67
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,21.47,12.01
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,49.97,35.4
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,79.29,59.35
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,63.48,46.66
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,48.36,34.43
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,27.16,16.96
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.33,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,261.66,218.72
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,499.78,407.94
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,406.89,329.84
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,318.88,253.25
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,183.12,117.37
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,8.65,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,15.6,2.3
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.04,20.6
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,39.57,28.82
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,50.63,38.85
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,25.46,16.89
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,3.8,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,42.5,30.06
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,80.41,61.39
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,87.52,66.9
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,94.7,72.45
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,112.74,86.93
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,131.22,101.66
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,137.98,106.7
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,144.92,111.9
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,165.62,128.32
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,187.28,145.41
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,178.62,138.15
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,169.59,130.69
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,110.99,84.15
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,54.68,38.85
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,83.93,62.38
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,115.14,87.17
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,74.56,54.76
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,36.86,24.39
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,51.52,36.35
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,66.22,48.32
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,92.12,69.32
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,120.99,92.64
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,156.58,121.97
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,217.1,170.8
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,264.04,210.54
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,332.67,266.68
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,299.57,240.76
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,266.23,214.58
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,399.34,324.15
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,522.84,417.66
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,418.53,333.01
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,320.37,250.19
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,192.43,117.23
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,29.1,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,8.74,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,17.54,9.13
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,29.02,19.66
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,40.08,29.72
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,51.39,39.89
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,62.71,47.57
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,77.27,59.63
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,92.16,71.77
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,83.33,64.24
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,73.62,56.0
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,87.9,67.67
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,102.43,79.44
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,77.83,59.03
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,53.04,38.46
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,82.28,62.49
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,112.29,86.9
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,135.37,105.57
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,159.37,124.93
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,180.84,142.22
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,203.29,160.28
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,230.1,181.91
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,277.82,219.98
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,361.49,287.24
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,471.82,373.37
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,318.97,253.54
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,168.21,131.72
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,150.62,117.8
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,132.87,103.5
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,111.11,86.01
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,89.54,68.54
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,85.18,65.14
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,80.89,61.77
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,301.53,249.29
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,519.49,426.27
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,471.97,388.23
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,424.57,350.68
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,370.25,307.26
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,316.39,262.64
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,248.46,203.98
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,182.41,144.9
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,89.74,50.5
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,5.51,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
