Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.51,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.02,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,5.68,0.0
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,8.34,1.8
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,11.01,4.24
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,13.69,6.15
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,15.99,8.09
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,18.29,10.01
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,47.52,34.84
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,76.64,59.26
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,69.58,53.05
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.28,46.72
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,66.18,49.86
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,70.09,53.0
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,58.09,42.93
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,46.11,32.91
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,34.17,22.93
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,22.24,12.96
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,78.47,59.53
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,138.37,108.31
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,122.77,95.5
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,107.06,82.68
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,105.16,81.02
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,103.27,79.37
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,90.77,69.24
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,78.31,59.12
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,75.03,56.51
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,71.74,53.9
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,82.12,62.58
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,93.21,71.87
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,72.27,54.7
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,52.95,38.78
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,41.73,29.51
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,30.56,20.19
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,26.71,16.99
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,22.86,13.76
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,18.26,9.88
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,13.68,5.95
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,9.86,2.62
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,13.27,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,25.96,16.31
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,40.67,30.23
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,55.1,43.56
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,68.97,56.21
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,84.2,65.97
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,110.02,84.25
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,143.1,108.84
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,198.67,142.8
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,286.93,207.61
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,221.1,168.97
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,96.28,74.79
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,224.65,178.78
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,372.36,295.43
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,439.65,347.85
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,528.76,416.36
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,504.71,397.58
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,482.25,379.39
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,370.27,292.34
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,228.69,179.46
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,239.85,188.88
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,270.66,213.23
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,361.97,286.04
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,480.43,377.19
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,576.52,451.45
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,653.16,510.83
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,479.86,379.41
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,301.22,238.51
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,443.9,354.83
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,588.13,467.46
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,671.18,532.13
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,728.63,577.77
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,696.31,554.27
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,662.18,529.81
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,619.57,498.74
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,575.52,465.76
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,516.23,420.46
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,457.42,373.49
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,377.08,306.52
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,300.16,237.69
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,156.42,80.45
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,13.76,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,26.78,16.95
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,41.13,30.59
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,55.21,43.45
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,69.2,56.06
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,86.02,66.03
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,98.73,75.33
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,101.72,79.93
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,69.73,53.08
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,34.43,23.44
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,50.64,36.9
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,66.93,50.23
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,68.12,50.97
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,69.31,51.73
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,100.41,76.88
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,132.49,102.42
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,225.3,176.72
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,319.46,250.25
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,482.15,376.49
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,647.38,499.1
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,776.01,594.26
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,885.21,669.09
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,913.23,686.34
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,937.96,702.21
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,956.09,714.65
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,970.63,724.91
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,977.86,730.52
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,981.39,733.94
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,819.69,624.99
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,597.64,464.45
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,714.37,555.52
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,813.9,627.36
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,776.55,601.72
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,736.74,575.17
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,692.63,544.18
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,646.73,510.99
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,580.17,461.06
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,513.73,409.1
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,424.36,336.93
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,338.82,262.58
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,172.35,80.26
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,12.62,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,25.7,15.84
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,33.1,23.53
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,40.61,30.62
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,45.49,35.16
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,61.84,39.33
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,117.57,67.26
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,173.91,108.07
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,231.53,156.66
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,291.94,210.06
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,351.1,263.03
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,411.32,315.93
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,469.83,365.99
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,528.45,414.45
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,583.74,458.69
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,633.63,497.46
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,683.15,535.65
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,731.01,571.56
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,775.45,601.78
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,817.74,629.65
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,853.73,653.69
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,886.81,675.55
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,913.68,693.46
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,937.19,709.16
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,954.21,720.55
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,967.63,729.69
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,660.9,514.38
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,261.74,204.32
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,296.53,234.79
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,332.68,264.93
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,320.54,256.18
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,308.09,247.35
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,284.56,229.28
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,260.85,210.88
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,233.25,189.12
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,205.37,166.71
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,172.53,139.75
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,139.53,111.99
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,102.1,79.79
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,63.38,45.82
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,27.36,6.76
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,12.99,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,27.94,17.63
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,37.15,27.18
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,46.37,35.88
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,52.45,41.55
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,69.24,46.54
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,122.57,78.41
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,163.1,111.5
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,219.51,152.79
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,288.45,207.05
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,348.67,258.62
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,408.17,308.36
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,465.89,355.51
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,524.03,401.03
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,579.04,442.74
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,633.38,482.34
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,684.0,519.38
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,733.11,554.42
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,775.93,583.48
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,816.31,609.43
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,852.58,633.67
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,886.0,656.06
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,912.89,672.95
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,936.52,687.83
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,953.06,698.77
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,965.99,707.63
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,972.17,714.03
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,974.64,718.28
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,966.81,714.47
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,955.3,708.54
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,928.99,693.01
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,892.52,670.77
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,853.64,647.28
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,812.25,621.55
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,749.72,579.7
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,685.72,535.45
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,604.8,476.88
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,522.85,414.73
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,414.38,328.99
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,312.62,241.6
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,160.62,58.04
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,12.97,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,25.92,15.53
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,38.0,27.61
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,48.0,36.97
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,54.41,42.91
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,71.62,48.14
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,120.13,71.49
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,174.58,110.24
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,230.77,156.96
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,290.16,208.58
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,348.82,259.59
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,410.8,312.24
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,468.65,360.93
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,526.84,408.34
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,582.11,452.17
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,636.9,494.29
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,687.13,531.62
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,735.76,566.72
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,776.81,594.89
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,823.41,625.45
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,859.66,649.37
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,892.98,671.16
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,920.31,687.85
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,944.3,702.3
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,962.62,714.4
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,977.36,724.3
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,984.7,729.49
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,988.35,732.48
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,995.25,737.32
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,986.05,731.65
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,968.51,721.29
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,947.54,708.76
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,914.47,687.84
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,878.54,664.67
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,830.46,631.86
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,780.4,596.74
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,706.42,545.33
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,641.57,497.57
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,538.65,417.43
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,440.4,332.32
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,222.67,68.27
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,9.44,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,22.07,12.14
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,29.14,19.79
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,36.34,26.52
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,40.76,30.64
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,58.36,34.56
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,113.91,60.22
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,176.66,105.68
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,237.06,156.11
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,299.73,210.68
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,361.18,264.38
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,423.54,317.33
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,484.28,367.91
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,544.85,416.36
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,601.94,459.67
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,657.82,500.26
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,710.07,537.66
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,760.37,571.85
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,805.8,600.22
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,848.39,626.23
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,886.41,650.13
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,921.32,671.82
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,950.72,689.21
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,976.61,704.38
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,995.9,716.1
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,1011.42,725.59
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,1019.04,730.3
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,1022.76,732.81
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,1018.44,731.97
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,1010.32,728.97
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,993.98,719.54
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,974.21,708.06
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,942.08,687.75
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,918.5,672.81
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,869.85,641.86
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,819.29,608.78
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,747.2,560.51
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,675.04,509.25
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,568.62,429.84
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,465.83,343.13
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,233.46,55.93
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,9.83,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,22.88,12.44
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,30.3,20.66
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,37.85,27.7
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,43.0,32.48
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,61.1,36.94
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,116.23,62.57
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,175.75,104.98
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,235.79,154.93
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,299.88,210.57
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,361.09,263.71
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,423.2,316.11
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,483.21,367.16
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,543.12,416.75
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,600.07,461.92
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,655.85,504.82
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,708.19,545.18
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,758.7,583.22
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,804.42,614.32
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,847.69,643.48
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,885.96,669.87
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,921.18,694.15
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,949.61,712.43
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,974.5,728.36
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,993.61,741.68
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,1008.98,752.68
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,1016.62,758.98
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,1020.4,762.95
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,1016.69,762.73
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,1009.21,760.18
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,991.53,749.63
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,970.46,736.85
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,949.78,724.25
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,914.16,700.96
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,864.5,667.23
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,812.88,630.98
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,739.57,578.69
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,666.02,523.18
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,557.22,437.63
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,452.05,344.33
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,232.05,41.67
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,10.62,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,22.54,11.8
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,29.7,20.08
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,37.02,26.94
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,45.61,34.76
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,63.6,39.39
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,114.22,64.82
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,164.88,104.01
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,218.38,150.96
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,268.32,196.45
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,337.32,252.27
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,422.02,321.63
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,481.31,373.68
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,540.45,424.36
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,597.29,471.2
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,653.2,516.0
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,704.09,555.73
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,753.07,592.95
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,796.25,623.13
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,836.57,651.01
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,872.93,676.77
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,906.21,700.26
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,933.46,719.74
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,957.24,736.88
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,974.02,748.62
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,987.07,757.9
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,992.93,761.09
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,995.0,761.85
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,988.03,757.34
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,977.37,750.45
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,968.45,745.26
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,943.92,729.13
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,908.68,705.8
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,870.67,680.16
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,815.14,640.18
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,757.94,598.03
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,688.87,546.23
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,613.52,487.02
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,496.75,393.0
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,385.76,294.12
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,194.53,19.68
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,12.98,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,24.41,12.51
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,35.85,24.93
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,47.19,35.36
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,55.06,42.7
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,72.3,49.25
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,58.74,34.65
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,9.12,2.08
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,6.85,0.14
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,4.57,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,5.33,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,6.1,0.0
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,113.79,89.25
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,230.36,184.54
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,190.99,152.02
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,140.07,109.88
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,188.12,149.17
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,253.6,202.07
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,333.3,267.15
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,436.8,349.93
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,481.45,385.99
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,548.05,438.72
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,597.32,477.69
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,648.1,517.59
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,571.16,456.69
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,466.24,373.55
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,363.02,291.94
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,279.77,224.17
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,278.34,224.29
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,277.06,224.45
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,373.71,306.11
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,446.49,367.95
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,684.07,563.47
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,868.67,706.68
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,825.22,675.03
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,779.54,641.46
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,712.0,588.19
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,636.83,526.15
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,537.96,441.73
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,443.51,349.3
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,221.28,8.15
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
