Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,7.87,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.52,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,25.24,15.46
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,34.14,24.44
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,40.33,30.39
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,54.38,35.55
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,107.83,60.9
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,163.7,100.07
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,220.97,147.77
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,281.71,201.15
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,341.52,254.17
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,403.05,307.6
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,462.47,358.75
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,522.27,408.63
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,576.07,451.78
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,631.38,494.52
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,682.96,532.71
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,733.02,568.21
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,779.2,598.51
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,823.32,625.75
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,860.96,650.67
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,895.72,673.51
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,924.96,692.55
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,950.92,709.43
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,969.9,722.82
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,985.26,734.05
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,993.3,739.76
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,997.61,743.23
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,993.25,743.54
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,997.3,749.69
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,980.64,741.02
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,960.48,730.07
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,927.07,708.22
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,890.77,683.99
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,838.4,647.76
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,784.17,608.95
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,705.68,554.13
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,627.13,495.64
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,518.51,408.93
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,406.29,301.46
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,199.22,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,6.69,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,15.44,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,23.83,14.41
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,32.44,23.41
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,37.73,28.65
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,51.02,33.03
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,105.01,56.34
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,167.44,101.16
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,228.3,153.28
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,292.15,211.26
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,355.41,269.2
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,420.39,327.56
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,482.94,383.62
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,545.56,437.92
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,605.29,487.24
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,664.17,534.27
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,718.7,576.48
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,771.38,615.72
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,820.13,648.89
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,866.35,679.71
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,906.8,707.64
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,944.11,733.23
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,975.31,753.05
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,1002.9,770.36
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,1023.99,784.7
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,1041.19,796.56
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,1050.89,803.98
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,1056.56,808.94
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,1054.76,810.59
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,1049.04,809.8
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,1032.72,800.34
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,1012.85,788.52
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,982.51,768.93
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,949.25,746.91
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,900.46,711.71
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,849.92,674.08
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,787.0,626.93
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,713.86,568.99
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,599.63,475.81
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,489.43,364.33
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,239.31,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,6.69,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,14.09,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,22.93,13.6
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,31.9,23.02
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,37.8,28.85
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,53.94,36.82
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,105.1,59.72
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,161.58,100.06
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,219.44,148.84
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,280.68,203.31
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,340.44,257.47
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,401.82,312.16
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,461.69,364.89
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,521.91,416.38
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,575.14,460.24
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,629.79,503.67
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,681.19,544.67
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,731.01,583.46
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,777.61,616.62
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,822.12,646.94
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,859.86,673.58
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,894.72,698.14
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,923.34,716.94
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,948.64,733.42
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,967.72,747.07
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,983.21,758.41
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,990.44,764.24
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,993.93,767.74
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,1001.8,774.49
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,994.0,770.51
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,976.72,760.12
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,955.95,747.34
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,922.78,724.96
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,886.68,700.07
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,833.4,661.09
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,778.24,619.57
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,700.81,562.57
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,633.79,509.95
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,516.06,413.49
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,404.3,303.57
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,198.21,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,7.87,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,21.0,11.53
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,33.91,24.44
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,47.73,37.42
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,61.77,50.48
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,77.89,61.13
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,96.19,76.15
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,121.88,96.81
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,151.29,120.84
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,178.89,143.78
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,214.74,173.56
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,208.19,168.7
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,203.35,164.72
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,207.06,167.14
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,209.81,168.63
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,215.11,172.83
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,207.42,166.49
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,113.16,88.99
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,24.52,14.92
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,76.99,58.65
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,134.7,106.13
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,124.58,97.79
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,114.42,89.52
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,90.75,70.22
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,67.75,51.29
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,137.28,109.83
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,238.48,193.26
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,272.25,221.98
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,307.51,252.0
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,217.06,177.41
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,112.03,88.99
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,100.42,79.73
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,88.81,70.23
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,76.06,59.51
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,63.23,48.58
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,49.66,36.94
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,35.8,24.9
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,24.07,14.54
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,13.71,4.99
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,6.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,5.68,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,9.86,3.12
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,14.82,7.8
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,19.79,12.47
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,24.78,16.14
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,29.77,20.54
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,38.24,27.93
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,46.74,35.27
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,73.39,58.3
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,100.52,81.47
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,96.09,77.47
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,91.5,73.4
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,71.28,55.83
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,51.46,38.68
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,59.21,45.27
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,66.98,51.85
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,90.41,71.73
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,114.84,92.36
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,90.19,71.46
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,66.23,51.11
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,56.53,42.86
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,46.86,34.62
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,55.35,41.92
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,63.87,49.25
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,59.59,45.65
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,55.31,42.06
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,36.77,26.18
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,18.32,10.27
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,56.04,42.99
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,102.58,83.14
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,92.41,74.55
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,82.27,65.96
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,69.94,55.39
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,57.54,44.62
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,45.58,34.1
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,33.42,23.3
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,22.91,13.86
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,12.94,4.55
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,6.45,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.79,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,2.64,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,4.54,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,6.82,0.51
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,9.1,2.65
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,11.39,4.34
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,13.69,6.36
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,25.55,16.73
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,37.48,27.07
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,34.41,24.28
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,31.35,21.51
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,61.48,47.38
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,92.31,73.59
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,55.31,41.8
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,19.12,10.75
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,28.34,18.63
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,37.59,26.49
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,33.36,22.86
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,29.13,19.25
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,69.33,53.37
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,112.87,89.99
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,142.92,115.29
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,174.96,142.17
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,110.24,88.07
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,50.7,37.65
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,36.79,25.87
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,22.94,14.05
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,129.29,105.94
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,258.26,214.92
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,296.29,248.62
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,356.73,300.57
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,333.32,281.5
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,309.43,262.02
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,278.62,236.34
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,247.41,209.84
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,210.33,177.97
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,172.72,144.82
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,125.34,101.87
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,61.82,43.74
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,26.7,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,6.06,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,10.63,3.81
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,15.97,8.88
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,21.33,13.94
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,26.31,17.54
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,31.31,21.91
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,36.7,26.61
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,42.1,31.28
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,44.43,33.15
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,46.76,35.01
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,61.48,47.6
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,76.41,60.25
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,82.83,65.57
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,89.34,70.97
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,55.34,41.96
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,22.2,13.52
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,47.63,35.28
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,73.31,56.97
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,109.96,87.82
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,148.99,120.33
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,160.73,130.14
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,173.11,140.57
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,91.98,72.87
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,19.89,11.46
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,106.22,85.61
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,210.43,172.68
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,284.37,235.08
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,338.88,281.21
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,194.84,161.92
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,53.71,40.65
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,48.29,36.17
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,42.87,31.58
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,411.98,352.36
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,728.15,600.61
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,648.36,534.32
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,569.1,468.78
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,465.4,379.84
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,366.65,279.12
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,181.09,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,11.02,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,20.41,10.0
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,29.49,20.58
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,38.05,28.89
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,46.49,36.88
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,96.84,53.5
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,153.56,93.11
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,159.93,116.0
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,112.66,91.42
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,126.52,103.04
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,140.77,114.87
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,120.98,98.09
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,99.55,79.75
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,95.7,76.2
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,91.78,72.62
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,116.01,92.98
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,141.22,114.03
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,120.87,96.66
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,100.53,79.38
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,125.88,100.65
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,152.58,122.93
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,130.45,104.24
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,108.34,85.62
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,123.13,98.05
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,138.82,111.21
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,128.05,102.34
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,117.23,93.44
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,96.99,76.63
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,77.0,59.92
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,86.58,68.19
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,97.5,77.6
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,87.24,69.19
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,76.98,60.7
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,410.13,350.84
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,661.82,554.95
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,576.5,484.06
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,497.09,417.21
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,379.51,315.51
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,269.22,207.41
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,132.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,10.23,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,21.44,10.48
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,32.3,23.27
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,39.18,30.19
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,47.35,38.0
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,94.19,55.24
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,147.04,92.1
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,201.43,137.5
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,259.75,189.18
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,243.02,189.78
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,171.67,139.23
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,163.12,132.71
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,145.09,117.68
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,154.17,124.92
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,163.52,132.28
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,170.78,137.87
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,178.21,143.59
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,274.18,222.22
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,382.83,308.08
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,394.25,316.48
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,405.44,325.32
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,431.8,346.05
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,459.08,367.3
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,500.14,400.1
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,564.75,449.67
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,765.88,602.37
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,951.51,728.72
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,677.66,533.6
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,334.3,268.66
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,505.88,408.13
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,654.19,520.04
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,618.68,492.5
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,581.79,465.62
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,539.47,433.53
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,496.1,399.84
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,437.86,357.2
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,380.08,312.0
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,299.88,244.68
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,223.17,169.84
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,109.65,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,7.08,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,20.9,9.62
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,34.38,25.2
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,47.93,38.42
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,61.33,51.31
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,89.21,65.98
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,122.27,90.96
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,122.54,97.37
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,102.79,85.63
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,137.34,114.89
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,174.17,146.29
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,207.07,174.79
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,251.68,213.47
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,294.61,250.76
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,341.99,291.91
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,306.22,260.92
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,249.04,210.95
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,358.7,306.51
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,480.68,410.77
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,531.95,454.77
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,585.97,500.95
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,468.29,400.79
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,340.51,289.95
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,298.47,254.0
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,254.61,216.0
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,306.17,261.96
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,382.73,328.41
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,290.01,248.9
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,218.54,186.37
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,210.95,180.42
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,203.5,174.49
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,185.23,158.83
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,148.6,126.97
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,129.67,110.35
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,110.82,93.53
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,86.58,71.66
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,62.21,49.4
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,43.08,31.87
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,21.84,12.08
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,9.44,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,19.49,8.22
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,29.33,20.93
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,35.64,27.45
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,45.59,37.06
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,85.62,59.47
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,91.25,74.67
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,109.02,90.07
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,127.64,106.23
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,115.73,96.39
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,102.92,85.42
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,155.24,130.18
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,209.62,176.23
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,228.4,191.72
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,247.84,207.67
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,273.5,228.69
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,300.75,250.75
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,371.51,308.73
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,433.58,358.46
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,495.4,407.3
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,543.03,444.49
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,574.52,468.02
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,606.27,491.52
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,818.24,651.8
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,987.19,765.45
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,799.8,632.71
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,550.46,445.59
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,541.63,442.52
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,531.47,435.92
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,367.82,305.99
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,204.51,170.05
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,187.91,157.27
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,171.39,143.64
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,515.22,436.7
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,780.83,636.15
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,712.14,580.91
