Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,635.6,520.71
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,520.18,425.27
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,410.17,317.21
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,202.8,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,5.51,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,18.42,6.68
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,30.95,21.97
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,44.95,35.55
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,58.69,48.68
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,80.0,62.31
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,103.89,81.5
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,162.81,118.78
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,256.62,189.56
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,314.18,242.17
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,374.01,296.27
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,267.87,219.05
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,95.56,77.01
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,111.18,90.26
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,127.22,103.53
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,143.7,117.36
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,160.99,131.86
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,154.02,125.62
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,146.75,119.19
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,186.36,152.72
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,246.75,203.06
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,255.27,209.78
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,264.23,217.02
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,255.85,210.24
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,247.18,203.26
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,205.61,168.7
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,184.97,151.33
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,142.36,115.72
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,100.37,80.19
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,73.49,57.53
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,49.07,36.74
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,462.66,395.17
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,829.01,683.59
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,780.21,643.97
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,729.67,604.92
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,649.19,541.47
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,569.1,475.35
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,458.35,380.32
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,352.54,275.77
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,176.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,8.65,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,18.95,6.03
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,29.05,19.64
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,36.04,26.61
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,43.09,33.29
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,86.41,48.4
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,142.07,85.89
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,124.84,86.47
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,61.34,47.04
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,57.58,43.67
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,53.71,40.19
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,100.49,79.38
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,149.95,120.28
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,174.37,140.12
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,210.64,169.6
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,263.92,213.18
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,335.97,271.35
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,364.69,294.13
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,394.83,317.97
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,384.29,309.13
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,353.07,284.06
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,314.84,252.53
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,274.08,218.79
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,381.88,307.19
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,473.51,381.4
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,398.76,321.13
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,298.42,240.04
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,318.54,258.1
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,361.81,294.19
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,356.84,290.99
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,351.32,287.46
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,329.39,270.84
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,307.08,253.68
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,559.48,463.89
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,766.68,622.3
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,690.82,562.3
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,615.28,501.3
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,500.41,405.67
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,390.46,299.48
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,194.67,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,13.41,2.18
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,27.51,18.58
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,34.19,25.38
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,40.95,31.89
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,87.17,49.59
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,140.26,84.87
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,195.42,130.5
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,254.49,183.16
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,312.67,236.57
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,372.95,291.26
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,431.25,343.19
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,490.19,393.93
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,543.32,438.42
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,597.85,482.25
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,648.91,521.54
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,698.62,558.23
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,744.79,590.62
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,789.07,619.28
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,827.01,642.83
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,862.23,663.63
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,891.56,678.22
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,917.7,689.78
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,937.65,701.98
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,954.15,712.05
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,962.18,716.52
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,966.58,718.93
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,963.79,719.3
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,969.34,725.37
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,950.2,716.23
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,927.64,704.92
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,895.75,684.35
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,861.0,661.54
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,809.24,626.32
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,755.58,588.61
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,689.08,542.46
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,615.17,487.59
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,502.86,399.14
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,395.8,299.88
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,197.06,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,15.79,2.64
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,32.16,22.09
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,40.13,30.09
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,48.14,37.67
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,86.73,51.04
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,137.93,84.32
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,191.45,127.61
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,249.31,178.07
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,308.29,230.48
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,368.49,283.64
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,426.17,335.16
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,484.75,386.22
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,541.52,433.86
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,598.59,480.39
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,650.01,522.1
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,700.13,561.89
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,742.89,594.21
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,790.13,627.37
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,828.33,654.99
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,863.8,680.63
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,894.51,701.62
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,922.12,720.41
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,942.82,736.38
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,960.04,750.21
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,969.6,757.43
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,975.52,762.31
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,973.38,761.69
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,967.66,758.75
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,959.87,754.49
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,936.8,739.36
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,905.47,719.02
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,871.24,696.16
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,819.15,659.65
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,765.14,620.34
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,699.34,569.76
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,626.41,510.81
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,510.91,414.45
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,400.53,309.03
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,200.16,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,14.2,1.22
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,29.0,19.84
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,36.75,27.78
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,44.55,35.31
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,84.24,49.4
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,136.17,83.68
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,184.17,126.85
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,225.42,166.88
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,262.51,202.56
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,298.32,235.8
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,270.64,218.19
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,212.9,172.91
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,176.43,142.99
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,128.09,102.44
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,190.35,153.89
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,250.47,202.36
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,232.02,186.61
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,197.53,158.16
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,206.92,165.9
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,216.77,173.89
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,214.42,171.69
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,212.01,169.5
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,197.86,158.12
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,183.37,146.46
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,194.45,155.68
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,206.33,165.47
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,231.02,185.82
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,235.0,189.6
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,404.51,330.69
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,573.97,464.95
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,540.63,439.52
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,506.6,414.66
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,625.38,508.27
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,722.88,579.57
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,644.57,520.25
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,566.32,459.4
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,453.69,368.14
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,345.77,268.76
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,175.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,7.59,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,15.23,7.75
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,25.21,17.36
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,35.09,26.73
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,45.18,34.43
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,55.46,43.51
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,65.52,52.36
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,75.73,61.23
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,191.1,152.02
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,340.73,273.2
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,235.78,193.28
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,71.68,56.57
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,92.1,74.03
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,113.12,91.6
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,98.06,78.66
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,83.02,65.79
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,101.67,81.44
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,120.98,97.44
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,113.97,91.49
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,106.93,85.56
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,111.12,88.94
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,115.47,92.45
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,99.09,78.75
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,82.85,65.14
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,87.86,69.36
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,93.17,73.79
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,86.45,68.24
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,79.73,62.69
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,73.92,57.78
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,68.14,52.88
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,442.63,372.93
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,742.59,605.05
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,688.53,561.8
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,633.59,520.23
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,553.38,458.1
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,474.76,394.5
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,369.56,305.36
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,269.92,212.11
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,136.33,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,15.01,0.0
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,30.51,20.59
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,38.92,29.17
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,47.36,37.21
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,82.36,49.08
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,132.84,81.18
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,185.05,123.2
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,241.6,172.75
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,298.56,223.95
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,359.92,278.67
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,257.41,205.46
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,90.76,70.88
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,99.39,77.75
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,108.17,84.58
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,147.33,116.64
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,189.11,150.49
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,167.51,132.41
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,145.01,113.63
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,233.32,185.78
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,317.55,253.34
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,229.54,182.02
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,128.02,98.92
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,573.32,464.14
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,946.58,743.04
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,955.38,748.24
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,960.55,752.95
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,958.04,751.72
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,951.93,748.09
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,939.76,740.2
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,924.18,729.91
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,893.23,708.84
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,859.35,685.31
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,808.42,647.19
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,764.05,612.99
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,691.37,557.66
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,618.86,500.14
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,504.82,406.85
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,395.7,306.21
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,199.87,9.37
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,12.99,0.0
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,26.56,16.55
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,33.97,23.98
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,41.46,30.95
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,77.27,42.59
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,129.0,74.4
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,137.95,95.35
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,97.75,76.08
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,139.19,108.63
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,185.51,145.48
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,229.52,180.82
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,272.66,215.46
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,422.11,334.28
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,588.79,465.22
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,640.79,505.4
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,691.62,543.91
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,731.72,573.83
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,775.42,603.72
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,814.83,631.11
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,851.74,656.53
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,884.75,679.02
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,914.96,699.48
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,936.36,714.07
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,954.36,726.48
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,967.39,735.59
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,976.91,742.46
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,975.83,741.3
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,983.02,745.91
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,861.74,661.84
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,718.22,560.54
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,689.38,540.69
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,658.63,518.14
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,620.81,489.97
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,581.43,459.64
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,523.12,416.52
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,465.13,371.42
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,387.58,308.72
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,312.93,239.84
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,156.66,16.9
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,13.43,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,26.03,17.55
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,39.98,31.65
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,53.72,45.09
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,72.02,57.79
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,93.8,76.01
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,116.05,95.57
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,139.37,116.48
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,161.65,136.82
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,184.79,157.92
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,250.47,214.74
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,331.18,285.28
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,355.79,308.06
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,377.97,328.12
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,401.28,348.19
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,423.47,366.86
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,413.74,358.67
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,414.99,359.43
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,551.54,478.87
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,704.15,608.3
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,661.7,570.76
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,591.63,510.88
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,806.97,694.03
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,981.62,831.99
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,934.31,794.58
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,876.11,749.47
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,867.78,743.8
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,856.19,735.41
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,916.02,784.39
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,965.69,824.65
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,934.76,800.72
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,900.77,774.45
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,854.27,737.82
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,805.5,698.19
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,730.99,636.13
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,666.17,579.17
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,561.16,485.02
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,460.38,383.07
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,232.01,50.51
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,11.85,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,26.53,17.93
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,33.44,25.57
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,40.47,32.63
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,75.61,43.79
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,129.82,78.54
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,178.07,123.44
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,220.59,167.22
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,258.4,206.69
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,292.9,241.95
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,334.96,281.02
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,376.26,318.3
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,403.41,343.31
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,415.4,354.79
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,358.52,306.35
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,285.92,243.0
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,341.59,290.15
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,387.28,328.23
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,477.86,404.63
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,558.07,471.54
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,613.17,516.42
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,691.61,578.54
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,848.15,701.97
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,978.18,797.81
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,907.92,743.82
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,825.09,681.64
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,919.67,754.09
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,991.11,806.77
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,906.86,745.1
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,814.55,677.47
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,782.02,654.67
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,747.01,628.98
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,705.37,596.67
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,661.92,561.97
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,595.67,508.6
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,529.26,452.65
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,444.72,377.97
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,363.51,297.88
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,186.93,51.27
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
