Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,12.19,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,24.92,16.13
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,32.38,24.13
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,39.91,31.49
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,71.72,41.83
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,122.9,73.47
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,178.96,118.42
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,236.46,168.87
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,293.37,220.51
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,352.52,273.75
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,409.8,324.93
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,468.06,375.5
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,523.44,422.63
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,578.51,468.16
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,630.67,509.94
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,681.72,549.77
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,721.84,581.18
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,765.68,612.92
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,803.75,639.22
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,839.26,663.56
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,580.09,469.19
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,208.83,167.7
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,293.78,239.1
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,364.47,296.8
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,431.06,350.32
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,477.23,387.62
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,738.52,593.4
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,958.05,749.42
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,932.83,730.89
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,903.92,712.27
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,872.31,690.94
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,845.66,672.77
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,800.13,639.07
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,752.77,603.18
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,680.55,550.29
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,608.44,494.59
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,505.55,411.64
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,406.74,322.48
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,208.39,67.44
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,12.2,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,24.92,15.5
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,32.38,23.43
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,39.91,30.7
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,70.1,40.07
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,124.21,73.35
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,177.67,115.63
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,235.37,166.16
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,292.7,218.27
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,352.49,272.41
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,320.47,256.44
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,238.07,193.28
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,239.64,194.44
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,247.45,200.18
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,282.21,228.34
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,332.89,268.88
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,455.99,368.63
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,594.99,477.82
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,629.75,504.59
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,664.06,531.31
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,685.89,547.21
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,705.93,561.71
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,577.49,462.09
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,441.02,353.61
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,720.77,575.82
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,966.13,751.71
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,963.31,749.85
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,956.83,747.46
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,772.54,615.28
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,545.14,442.45
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,713.36,575.61
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,854.34,678.45
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,805.77,640.91
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,763.05,608.22
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,691.85,555.71
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,620.78,500.58
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,517.52,417.43
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,418.27,328.75
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,214.68,80.27
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,12.59,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,25.62,15.98
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,33.79,24.66
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,42.01,32.57
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,70.01,41.42
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,120.09,71.3
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,172.55,112.64
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,231.65,164.24
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,287.7,215.62
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,346.3,269.31
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,403.98,321.47
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,462.77,373.11
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,518.12,420.59
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,573.4,466.47
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,624.76,508.81
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,675.03,549.16
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,719.35,583.32
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,768.26,618.12
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,807.02,645.89
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,843.19,671.62
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,873.48,691.92
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,900.64,709.92
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,921.7,724.91
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,939.39,737.64
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,949.98,744.09
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,957.02,748.23
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,968.07,758.21
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,963.9,757.58
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,895.59,709.92
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,831.45,665.02
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,796.69,640.83
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,759.35,614.04
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,715.94,581.25
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,670.74,546.21
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,605.78,496.85
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,540.62,444.89
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,448.32,367.74
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,359.58,286.89
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,188.16,80.28
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,11.78,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,23.08,13.48
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,36.53,26.7
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,49.71,39.07
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,66.17,50.56
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,86.39,66.68
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,106.48,83.22
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,127.82,101.07
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,148.49,118.38
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,169.76,136.0
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,170.54,137.04
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,161.98,129.94
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,181.73,145.88
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,195.39,156.66
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,150.16,119.23
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,112.72,88.0
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,114.65,89.37
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,116.62,90.74
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,117.78,91.65
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,118.98,92.61
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,246.39,197.44
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,395.09,315.36
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,433.76,346.44
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,473.89,378.88
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,367.8,294.59
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,235.23,187.35
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,193.04,153.77
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,172.11,136.87
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,216.63,174.13
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,243.04,196.54
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,223.29,180.66
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,203.49,164.69
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,432.99,355.61
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,641.78,514.15
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,561.58,451.68
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,489.1,394.97
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,389.8,314.14
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,295.4,231.44
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,153.96,70.15
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,12.6,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,25.16,14.58
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,35.87,25.24
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,44.67,33.4
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,68.62,41.33
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,115.16,67.87
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,121.16,83.19
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,85.34,65.68
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,82.51,63.11
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,79.32,60.22
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,86.18,65.72
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,93.11,71.26
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,213.4,168.57
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,337.51,267.15
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,492.39,390.96
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,653.35,517.63
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,577.6,456.85
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,465.53,366.8
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,315.29,249.39
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,141.8,109.03
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,146.99,113.17
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,152.45,117.38
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,158.21,122.09
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,164.36,127.15
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,129.76,99.54
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,95.73,72.19
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,136.26,105.63
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,181.37,142.64
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,106.81,82.34
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,41.35,28.52
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,37.48,25.48
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,33.62,22.39
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,371.91,307.23
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,668.21,536.5
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,593.17,478.0
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,518.08,418.95
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,407.76,328.59
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,307.17,240.58
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,160.37,78.99
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,11.79,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,24.01,13.46
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,31.43,21.28
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,38.93,28.24
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,62.97,35.38
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,112.49,62.62
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,166.74,103.52
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,222.5,150.76
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,219.17,163.26
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,166.28,130.11
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,221.86,174.43
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,280.88,221.9
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,300.79,238.35
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,319.08,253.02
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,213.61,168.8
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,83.0,62.07
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,90.43,67.92
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,98.01,73.84
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,85.23,63.5
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,72.52,53.24
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,211.49,166.56
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,360.93,285.47
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,273.72,215.61
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,167.16,129.52
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,149.81,115.7
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,132.26,101.61
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,121.43,93.06
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,110.58,84.48
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,125.42,96.83
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,142.12,110.68
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,127.28,98.92
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,112.56,87.14
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,390.89,320.03
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,626.79,504.35
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,549.11,443.32
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,472.82,382.62
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,362.93,292.17
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,242.47,189.62
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,122.55,63.71
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.61,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.55,14.54
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,33.65,23.1
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,41.82,30.64
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,63.57,37.01
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,111.91,62.93
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,162.88,100.2
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,218.48,145.89
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,140.28,98.8
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,11.42,3.81
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,211.77,161.55
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,451.06,346.94
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,424.7,329.87
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,362.48,282.61
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,371.27,290.27
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,389.27,304.32
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,401.24,312.96
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,411.7,320.27
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,503.75,391.36
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,586.03,453.94
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,592.31,458.11
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,596.35,461.02
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,407.35,317.82
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,189.38,145.71
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,595.33,466.63
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,931.66,703.59
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,928.99,697.83
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,922.77,692.7
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,905.12,680.33
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,884.1,665.76
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,860.27,649.37
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,826.71,625.89
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,773.68,587.9
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,719.01,547.97
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,645.9,496.87
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,572.76,443.28
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,463.83,360.07
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,358.39,274.07
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,186.19,104.1
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,11.02,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,20.99,11.17
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,35.24,25.05
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,48.89,37.67
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,64.43,48.61
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,84.23,64.1
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,104.65,80.37
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,126.93,98.42
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,210.46,158.54
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,319.68,242.0
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,257.94,201.76
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,152.67,120.8
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,164.68,130.47
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,176.96,140.01
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,299.63,239.14
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,430.21,341.53
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,465.95,368.13
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,502.87,395.78
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,499.82,392.71
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,475.0,373.7
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,447.98,351.91
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,417.4,327.22
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,298.76,235.48
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,178.58,139.52
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,269.05,213.13
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,346.51,274.53
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,382.67,302.76
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,396.48,314.33
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,278.62,222.18
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,163.02,128.8
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,147.81,117.18
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,132.7,105.2
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,416.73,341.29
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,663.62,527.01
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,588.45,468.19
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,511.22,408.76
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,411.69,329.69
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,317.0,249.37
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,191.13,114.62
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,30.22,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,11.8,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,22.3,11.86
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,37.01,26.02
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,51.42,39.05
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,68.39,50.31
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,93.09,68.4
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,117.86,87.25
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,145.65,109.29
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,175.16,133.56
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,206.57,159.42
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,300.39,231.9
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,405.45,314.31
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,387.89,303.22
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,330.08,258.65
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,358.59,281.6
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,387.8,304.67
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,419.54,329.06
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,468.33,365.88
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,451.85,353.19
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,448.7,350.42
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,652.9,509.32
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,843.74,649.3
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,863.7,661.92
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,880.6,673.49
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,750.05,580.68
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,599.38,467.37
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,576.97,451.57
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,552.8,433.77
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,527.82,415.69
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,501.48,396.47
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,476.76,378.77
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,451.0,359.98
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,593.22,471.03
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,714.91,557.1
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,644.76,505.43
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,574.31,452.68
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,477.98,376.99
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,384.69,298.81
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,214.32,132.94
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,11.8,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,22.45,12.39
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,35.88,25.98
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,48.98,38.32
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,66.73,49.81
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,93.46,68.92
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,120.75,91.24
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,149.09,115.7
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,176.74,140.21
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,204.92,165.21
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,221.14,180.37
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,234.63,192.58
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,276.98,227.89
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,324.0,266.95
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,361.99,298.87
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,415.76,343.3
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,453.19,373.69
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,492.22,405.1
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,584.78,481.0
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,669.59,549.97
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,668.1,548.08
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,662.03,542.81
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,675.59,553.95
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,687.28,563.6
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,557.28,458.25
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,421.02,345.83
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,413.81,341.13
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,405.95,335.62
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,379.51,314.64
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,352.32,292.93
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,665.55,554.77
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,928.41,756.02
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,885.93,722.33
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,840.99,687.91
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,774.02,636.18
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,706.05,582.22
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,605.68,498.82
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,519.8,421.06
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,284.0,192.58
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,1.97,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,3.78,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,6.82,0.45
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,9.86,3.33
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,13.29,6.02
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,16.73,9.06
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,20.18,12.06
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,23.64,15.02
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,34.01,23.95
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,44.43,32.8
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,84.13,66.63
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,125.25,101.15
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,133.6,107.9
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,142.21,114.93
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,170.69,138.62
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,212.83,173.41
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,186.55,151.49
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,170.92,138.38
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,247.77,202.85
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,317.81,260.88
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,244.09,199.97
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,153.89,124.52
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,113.86,91.22
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,75.11,58.55
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,102.24,81.61
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,131.84,106.62
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,113.35,91.18
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,94.96,75.79
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,113.14,91.49
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,133.8,109.26
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,120.82,98.57
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,107.89,87.86
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,94.18,76.25
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,80.4,64.44
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,65.89,51.82
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,51.12,38.83
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,36.59,25.92
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.15,13.04
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,3.36
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
